Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.983
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99765
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98544
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.75
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.88
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.75
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.06
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96393
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63864
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95731
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.97
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.98
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.88
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.88
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.52
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.52
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,78.88
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,79.12
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,75.75
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,75.75
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,75.75
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,78.62
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,78.75
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,78.75
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.75
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-91.5
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-81.63
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0014199999999999998
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03218
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09242
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.5
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.06
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98013
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99246
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91656
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97586
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99689
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9744
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,63.62
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,64.12
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95608
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8515
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91119
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.3
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.34
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.25
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.3
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.06
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.09
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,59.62
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,60.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,59.88
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,95.5
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,96.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,95.88
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,65.38
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,65.5
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,65.38
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-150.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,53.69
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,91.69
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09581
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05409
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01457
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.69
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.94
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9686
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97919
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92096
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99304
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99612
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96368
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,50.25
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.38
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.25
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.5
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.75
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91727
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98486
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90353
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.09
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.12
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.55
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.56
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.05
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.06
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,81.12
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,81.25
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,81.12
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,59.88
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,61.25
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,60.75
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,60.88
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,60.88
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,60.88
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,39.19
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.13
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.81
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10924
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16338
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07796
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.19
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.75
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97037
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97885
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91687
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97372
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99637
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90393
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.75
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-106.13
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8804299999999999
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.11101
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98743
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.88
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.08
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.09
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.97
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.97
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.92
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,63.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,63.12
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,70.75
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,70.88
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,70.75
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,59.88
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,59.88
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,59.88
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
