Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,153.06
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,37.25
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04521
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04665
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17781
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.56
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.5
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9762
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98099
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91955
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9938
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85046
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,46.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,67.75
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.75
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.75
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.69
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.69
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67398
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18099
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98968
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,1.75
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.41
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.45
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.02
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.09
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.98
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,73.88
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,74.25
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,74.12
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,84.88
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,84.88
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,84.88
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,72.25
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,72.38
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,72.25
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,121.62
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-157.63
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01695
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00725
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08632000000000001
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.25
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.12
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95718
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9794
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92282
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98117
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99896
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8900399999999999
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,75.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,75.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.44
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94141
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35412
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98798
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.38
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.39
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.98
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.92
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,60.5
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,60.75
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,60.62
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,92.38
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,92.5
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,92.5
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,59.38
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,59.38
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,59.38
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,73.94
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,51.75
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.06
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15053
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11897
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16368
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.69
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99109
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.983
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91907
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99493
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8964799999999999
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,54.25
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.25
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,71.88
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,72.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.06
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89355
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45119
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99054
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.88
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.75
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.83
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.91
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.95
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.69
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.72
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,94.88
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,94.88
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,94.88
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,89.25
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,89.38
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,89.25
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,64.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,64.38
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,64.25
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.62
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,65.94
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.44
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02095
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00716
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01067
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.69
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94894
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98077
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92795
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98303
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96329
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,43.88
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,79.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,79.25
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.12
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.81
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
