Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94363
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19777
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95267
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.36
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.45
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.52
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.61
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.42
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.45
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,75.12
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,75.38
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,75.25
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,95.62
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,95.88
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,95.75
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,67.88
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,68.25
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,140.31
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.31
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,51.5
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03273
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05824
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09129
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.94
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.25
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95547
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97485
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93246
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99347
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99899
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97821
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,62.12
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,62.25
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.12
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,66.38
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,67.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.62
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.87
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94049
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.68008
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93332
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.69
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.78
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.33
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.34
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.12
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.19
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,100.38
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,100.5
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,100.38
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,81.38
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,82.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,70.75
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,71.12
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,21.81
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,38.63
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03914
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05657
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09889
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.75
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.19
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97952
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97812
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9223
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99432
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99857
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91824
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,70.88
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,70.88
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.88
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.12
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-171.12
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92627
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98025
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94031
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.17
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.95
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.95
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.5
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.52
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,108.38
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,108.5
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,108.5
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,66.88
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,67.88
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,67.38
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,50.25
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,50.25
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,50.25
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,39.19
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-153.81
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,70.25
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12483
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03255
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18322
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.81
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.75
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.75
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98712
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97647
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97211
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.12
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,46.25
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.25
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87329
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99786
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95459
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.5
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.62
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.94
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.12
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92358
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63464
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98322
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.75
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.81
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.27
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.33
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.67
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,74.12
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,74.5
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,74.25
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,71.75
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,72.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,71.88
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,89.75
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,90.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,89.88
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,22.12
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17784
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05003
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13268
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.06
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.06
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98904
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92029
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92209
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
