Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.5
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.5
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9653
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99695
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96622
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.75
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.06
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91214
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.86529
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97592
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.72
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.75
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.22
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.25
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.7
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.77
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,83.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,83.12
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,66.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,66.5
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,66.25
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,70.38
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,70.62
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,78.37
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,34.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06947
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08748
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0804
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.06
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.31
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.18
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9888
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94049
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92706
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93686
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99683
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9826
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.88
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.88
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-100.5
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93381
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.057329999999999985
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90951
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.75
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.86
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.92
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.05
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.06
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.59
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.59
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,73.75
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,73.75
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,73.75
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,71.38
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,71.88
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,71.62
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,59.5
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,59.75
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,59.62
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,20.44
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.63
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,64.56
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12422
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10365
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09581
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.06
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98892
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98953
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9162
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94327
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99722
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97998
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.62
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.62
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.87
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90249
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26485
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93768
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.98
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.98
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.8
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.84
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.56
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.61
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,62.62
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,63.62
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,63.12
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,86.75
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,86.88
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,86.75
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,54.5
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,54.88
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,54.62
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,53.12
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,113.94
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11464
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01054
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08122
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.56
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.81
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.75
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99005
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98096
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92325
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8933700000000001
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99826
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97092
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,70.38
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,72.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.12
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99313
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98544
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91937
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.39
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.41
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.31
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.38
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.02
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.06
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,67.5
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,67.62
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,67.62
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,98.88
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,100.62
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,99.75
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,51.5
