Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,51.62
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,51.62
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,37.5
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,61.06
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08617000000000001
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09596
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04994
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.63
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.69
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.19
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99106
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94873
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91623
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97043
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99734
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98965
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,69.38
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,69.5
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.81
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9837
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98361
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98343
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.11
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.22
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.11
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.22
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.78
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.88
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,77.38
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,77.88
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,77.62
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,99.5
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,99.5
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,79.5
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,79.75
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,79.62
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.25
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,61.75
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,98.44
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11089
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06825
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08241
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.69
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.75
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.25
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98041
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92154
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91528
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95505
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99744
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99426
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,56.62
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.62
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.62
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.12
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98035
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67184
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97308
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.28
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.3
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.7
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.73
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.05
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.08
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,77.62
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,77.75
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,77.62
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,77.88
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,77.88
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,77.88
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,93.75
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,94.88
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,94.25
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,106.87
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,94.38
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.62
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07051
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05864
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01863
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.94
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.63
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.94
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.992
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93939
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91281
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.888
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99753
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99344
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,57.88
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.88
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8862
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4349
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97589
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.33
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.38
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.3
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.34
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.61
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.66
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,56.62
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,57.12
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,56.88
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,77.25
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,77.25
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,77.25
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,86.5
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,86.88
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,86.62
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.63
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,127.81
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-114.19
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12523
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.035539999999999995
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00462
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.56
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.81
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.44
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.991
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96622
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92242
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96323
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99887
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99326
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,80.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,80.12
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.5
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.75
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-120.94
