Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97885
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.37276
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96735
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.23
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.28
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.95
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.05
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.06
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,65.38
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,65.88
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,65.62
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,104.25
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,104.88
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,91.25
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,92.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,91.38
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,86.5
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,60.75
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14820999999999998
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10054
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00209
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.56
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.94
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96484
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92837
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92071
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92752
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99814
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99533
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.62
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.88
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.38
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.12
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95142
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7337
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97046
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.61
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.64
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,244.06
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.08
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.98
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.11
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,48.88
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,50.38
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,81.75
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,82.38
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,82.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,101.62
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,102.12
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,101.88
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,38.44
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-64.56
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,83.94
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17931
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08338999999999999
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18016
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.43
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.31
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.75
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98462
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.966
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9187
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98163
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99847
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99426
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,60.25
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.75
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.62
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.56
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8616299999999999
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96075
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98346
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.19
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.23
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.08
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.16
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.22
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.3
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,68.25
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,68.5
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,68.38
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,92.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,92.88
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,92.75
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,86.62
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,87.5
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,87.12
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,111.44
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.19
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.75
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.006640000000000001
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0612
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08226
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.31
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.69
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98682
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97565
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9191
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99335
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99762
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9971
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,53.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.25
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.88
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,68.25
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,68.25
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.25
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,62.62
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,62.88
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.75
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90842
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96484
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9892
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.62
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,242.73
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.59
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,242.69
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,241.5
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,241.56
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,83.62
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,91.75
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,112.75
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,113.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,112.88
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,102.5
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,102.75
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,102.62
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.06
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0013
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15291
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14876
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.87
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.19
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.81
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98297
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99777
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91012
