Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99728
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99503
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,60.38
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.5
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.38
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,52.62
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.44
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91675
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4739600000000001
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97363
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.36
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.41
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.64
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.67
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.23
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.27
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,64.88
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,65.62
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,65.38
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,101.75
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,101.88
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,101.75
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,90.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,90.25
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,90.12
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.94
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,55.25
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13179000000000002
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09511
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12987
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.44
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98828
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9816
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90665
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91992
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99738
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99542
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,65.38
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.38
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.38
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,69.75
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,70.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.88
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99603
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88556
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97757
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.16
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.19
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,242.78
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,242.8
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,241.59
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,241.61
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,58.5
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,59.12
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,58.88
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,89.75
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,89.75
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,89.75
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,110.75
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,111.38
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,111.12
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,47.38
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.5
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10622
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0493
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13326
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.75
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.69
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9707
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98798
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90848
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92407
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99811
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99313
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,67.12
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,67.38
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.25
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.62
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.38
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85354
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94739
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98624
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.72
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.77
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.34
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.39
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.38
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.44
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,46.88
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,47.12
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,94.5
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,94.62
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,94.5
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,89.88
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,91.12
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,90.62
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-161.13
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,82.63
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01186
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09181
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03203
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.31
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98315
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97946
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91644
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98959
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99753
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99094
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,50.75
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.88
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,60.38
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.25
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.88
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97733
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94968
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98193
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.2
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.3
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.12
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.16
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.95
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.05
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,84.62
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,89.5
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,85.62
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,83.5
