Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,83.62
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,91.25
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,92.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,91.62
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,150.63
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.25
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06859
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09255
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08241
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.75
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.25
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.07
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98975
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97733
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96124
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98907
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95642
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,61.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,61.12
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.06
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96921
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75866
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94012
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.14
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.38
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.41
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.09
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.09
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,83.5
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,83.88
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,83.62
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,80.12
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,80.25
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,80.12
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,70.25
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,70.62
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,70.38
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,48.12
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,53.75
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,51.32
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00554
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1545
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00554
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.5
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.25
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.68
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98624
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97662
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92392
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99207
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99796
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95322
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,51.25
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,60.5
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.75
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.62
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.63
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97461
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96158
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98721
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.77
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,242.86
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.11
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.23
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,241.83
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,241.89
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,97.25
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,97.38
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,97.25
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,84.25
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,84.5
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,84.38
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,64.62
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,64.62
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,64.62
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,84.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,73.06
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,48.12
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16371
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04018
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10759
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.13
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.44
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99048
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98199
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92615
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9812
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99789
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8905
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.75
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,61.25
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.25
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.25
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91778
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6751699999999999
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99374
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.23
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.28
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.23
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.25
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.89
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,241.89
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,88.75
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,88.75
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,88.75
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,79.88
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,79.88
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,79.88
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,62.25
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,62.38
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,62.38
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-175.75
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1787
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05354
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00365
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.44
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.75
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97269
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98273
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91962
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98563
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99796
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9537
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,63.38
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,63.75
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
