Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,93.88
772519,Old Hollow - West Malvern,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,93.88
772519,Old Hollow - West Malvern,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,125.38
772519,Old Hollow - West Malvern,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,125.5
772519,Old Hollow - West Malvern,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,125.38
772519,Old Hollow - West Malvern,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,71.25
772519,Old Hollow - West Malvern,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,71.62
772519,Old Hollow - West Malvern,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,71.38
772519,Old Hollow - West Malvern,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.69
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.13
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09935
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11397
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15047
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.44
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98791
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99228
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97156
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.25
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98007
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99811
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99149
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,68.62
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,68.75
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.62
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99612
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97479
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98325
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.02
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,242.08
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.23
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,242.27
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,240.38
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,240.44
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,86.38
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,86.5
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,86.38
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,116.5
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,116.75
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,116.62
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,97.38
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,97.62
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,97.38
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,34.13
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,171.12
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,66.69
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0819
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06194
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03651
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.56
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.31
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99417
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99118
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92779
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93387
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99789
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97778
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.5
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.5
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99338
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68438
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91479
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.69
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,242.72
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,242.92
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,242.95
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.61
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,241.64
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,70.12
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,70.25
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,70.25
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,98.5
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,98.62
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,98.62
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,54.62
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,55.12
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.94
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,62.44
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04094
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07341
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01817
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.06
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98062
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98923
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9321
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97259
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99658
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96008
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,56.88
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,56.88
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.88
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99234
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83593
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9779
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.81
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,242.88
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.05
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.12
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.41
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.47
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,67.38
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,67.5
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,97.88
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,98.12
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,69.5
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,73.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,70.38
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-175.81
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-88.31
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01454
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05681
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08348
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.87
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.88
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97168
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97931
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93509
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96649
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99701
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98306
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,69.25
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,69.25
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.25
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
