Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.75
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99518
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17937
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94119
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.98
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.12
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.48
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.55
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.7
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.78
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,74.38
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,74.38
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,74.38
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,86.12
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,86.25
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,86.12
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,63.5
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,63.5
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.69
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.06
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,108.31
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0815
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14479
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0381
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.06
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.69
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98129
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98254
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93082
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.931
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99606
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98508
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,57.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99429
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98331
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85635
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.5
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.58
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.02
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.62
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.62
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,67.75
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,68.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,67.88
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,85.12
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,90.12
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,87.62
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,66.25
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,66.38
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,66.38
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,90.19
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.13
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,69.44
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01677
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09737
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11986
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.06
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.31
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.38
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98654
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97153
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93109
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98096
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99722
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99042
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.12
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9967
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88202
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86374
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.92
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.95
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.34
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.39
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.42
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.47
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,83.25
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,83.62
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,77.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,77.12
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,77.12
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,72.25
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,72.38
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,72.38
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,67.88
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,51.19
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.81
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05507000000000002
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09764
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11958
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.25
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97852
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98532
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91644
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97623
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99838
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96161
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,64.5
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,64.62
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.62
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99487
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99615
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94098
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.8
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.86
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,245.08
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,245.11
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.73
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.77
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,79.25
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,79.5
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,79.38
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,105.88
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,105.88
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,105.88
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,54.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,54.12
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,54.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-169.56
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,126.19
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,81.75
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05644
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04729
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15892
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.56
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.5
772519,Old Hollow - West Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
