Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,70.0
772519,Old Hollow - West Malvern,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,70.0
772519,Old Hollow - West Malvern,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
772519,Old Hollow - West Malvern,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,95.5
772519,Old Hollow - West Malvern,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,96.38
772519,Old Hollow - West Malvern,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,95.75
772519,Old Hollow - West Malvern,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,54.88
772519,Old Hollow - West Malvern,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,57.75
772519,Old Hollow - West Malvern,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
772519,Old Hollow - West Malvern,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,101.12
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1473
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03725
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01451
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.75
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.88
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95969
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97705
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91211
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93454
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99765
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99469
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.88
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.88
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.88
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,70.5
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,78.38
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.38
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99802
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91522
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98325
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,245.97
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,246.03
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,246.55
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,246.61
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,245.11
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.12
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,74.5
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,86.88
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,80.88
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,78.62
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,78.75
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,78.75
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,108.12
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,115.75
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,109.88
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.75
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.44
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.25
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03938
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08742
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06502000000000001
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.19
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.44
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97656
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98068
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9201
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90521
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99826
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99194
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,74.25
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,74.25
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.25
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99283
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39205
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93216
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,246.33
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,246.34
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,246.69
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,246.73
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,245.09
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,245.14
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,53.38
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,53.5
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,53.38
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,91.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,91.12
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,91.12
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,76.12
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,76.62
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,76.38
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,102.56
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,101.94
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.25
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07918
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04701
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06072
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.06
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.37
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.5
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97037
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96725
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91791
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97177
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99744
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98419
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,69.75
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,70.38
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.25
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90066
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98489
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87698
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,247.02
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,247.11
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,247.67
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,247.78
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,246.16
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,246.19
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,55.88
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,56.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,99.75
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,100.5
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,100.38
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,62.25
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,62.38
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,62.38
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-172.56
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,69.25
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.94
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.030080000000000006
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13552
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08315
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.06
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.25
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9819
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9751
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91391
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97827
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99951
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89126
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,127.5
