Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,128.75
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,128.25
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.56
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80056
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80108
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96793
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,246.23
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,246.25
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,246.38
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,246.42
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,244.58
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.64
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,37.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,53.88
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,53.88
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,53.88
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,147.5
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,148.75
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,148.25
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,50.62
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,50.62
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,50.62
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,45.88
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.38
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06777000000000001
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03996
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07112
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.19
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.75
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99438
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98297
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90845
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94604
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99954
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90411
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,122.62
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,122.88
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,122.88
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95181
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99792
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97546
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,246.59
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,246.59
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,246.69
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,246.73
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,245.56
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,245.61
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,44.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,62.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,63.5
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,176.38
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,176.5
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,176.38
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,53.5
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,54.38
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,127.81
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-90.38
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.69
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04952
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07424
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07012
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.88
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96347
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99243
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91852
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81671
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9465
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,85.12
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,85.25
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.12
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.31
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94403
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67196
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89245
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.75
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.8
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.94
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.03
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.56
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.59
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,44.25
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,44.25
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,44.25
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,115.5
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,115.5
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,115.5
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,54.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,54.5
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,54.25
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,51.88
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-57.81
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.5
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04149
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05486
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14064000000000002
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.37
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.69
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.88
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97009
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97626
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91083
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96756
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9696
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,85.5
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,85.75
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.62
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85095
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8025800000000001
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89294
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.77
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.78
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.23
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.25
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.64
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.66
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,48.5
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,48.5
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,104.12
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,104.25
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,104.25
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,51.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,51.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,96.12
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,40.13
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.88
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09343
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0981
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00627
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.25
772519,Old Hollow - West Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
