Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,81.75
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,81.88
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.88
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8352
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83041
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90933
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.89
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.94
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.77
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.8
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.83
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Max),V,243.91
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Min),A,50.75
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Max),A,50.88
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.75
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Min),A,100.25
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,100.25
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,100.25
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,56.75
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,62.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,57.88
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,95.06
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-59.5
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,64.63
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0277
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07961
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17443
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.81
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.88
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9823
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98715
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91547
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94568
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97681
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,82.25
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,82.62
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.38
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.94
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78262
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93469
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95227
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.92
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.95
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Min),V,246.5
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Max),V,246.52
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.48
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.55
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Min),A,48.88
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Max),A,48.88
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,48.88
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Min),A,106.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Max),A,106.25
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,106.12
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Min),A,58.75
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Max),A,61.5
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,60.25
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-82.06
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.44
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.43
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09425
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08641
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14903
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.06
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.5
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.88
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97504
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97644
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91391
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80389
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97736
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,80.88
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,81.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.88
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93649
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88046
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92258
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.77
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.83
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.39
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Max),V,246.42
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.62
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.66
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Min),A,38.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Max),A,38.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Min),A,100.62
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Max),A,100.75
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,100.75
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Min),A,58.62
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Max),A,58.75
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.62
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.75
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,76.81
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15142
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18993
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07143
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.81
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.56
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.12
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98547
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9729
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91293
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8551
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89685
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,78.75
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,78.88
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.88
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.19
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81784
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6983600000000001
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86105
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Min),V,246.11
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Max),V,246.12
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.56
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.56
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.94
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.98
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Min),A,36.62
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Max),A,36.75
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Min),A,98.25
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Max),A,98.38
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,98.38
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Min),A,43.38
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Max),A,43.5
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.38
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,54.13
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,69.12
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.5
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0652
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07607
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09459
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.37
