Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.75
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.12
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99051
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97256
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91724
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9545
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90521
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.88
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,80.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.88
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88815
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8458200000000001
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86035
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.78
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.83
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.3
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.38
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.44
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.52
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Min),A,41.62
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Max),A,42.75
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,42.12
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Min),A,100.12
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Max),A,100.25
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,100.25
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Min),A,49.62
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Max),A,49.88
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,49.75
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.56
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,42.06
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06612
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.035289999999999995
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14678
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.13
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.94
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97885
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98938
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91922
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.5
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84085
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99899
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8453299999999999
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,79.12
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,79.38
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.25
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.31
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8948299999999999
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71118
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90832
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.39
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.41
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.03
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.09
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.19
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.22
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Min),A,38.12
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Max),A,38.25
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,38.25
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Min),A,102.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Max),A,102.25
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,102.12
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Min),A,43.75
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Max),A,43.75
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,43.75
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,61.75
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-91.56
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00865
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03969
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10878
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.19
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.5
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.19
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98929
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97644
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92709
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.44
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76651
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8992600000000001
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,79.38
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,79.5
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.38
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.94
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91434
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7256100000000001
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8510700000000001
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Min),V,245.19
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.7
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Max),V,245.77
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Min),V,244.06
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Max),V,244.12
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Min),A,37.12
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Max),A,37.12
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.12
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Min),A,99.12
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Max),A,99.12
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,99.12
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Min),A,54.62
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Max),A,54.75
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,54.75
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 04:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-52.88
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.62
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09368
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05785
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.035480000000000005
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.81
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99756
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98022
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92575
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.87
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76464
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91083
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,79.12
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,79.25
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.25
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.88
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97372
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65005
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8451200000000001
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Min),V,246.17
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Max),V,246.33
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.92
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.97
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.11
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.16
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
