Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Min),A,39.38
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Max),A,39.38
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,39.38
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Min),A,98.38
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Max),A,98.38
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,98.38
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Min),A,53.12
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Max),A,53.12
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,53.12
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,46.81
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07512
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00145
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00594
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.31
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.75
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97775
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98386
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92953
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7979999999999999
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99887
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87634
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,81.75
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,81.88
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.75
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9523
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6528
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99051
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,52.12
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,52.12
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.12
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.56
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.62
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.09
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.2
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.14
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.2
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Min),A,38.5
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Min),A,100.62
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Max),A,106.38
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,101.88
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Min),A,91.25
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Max),A,91.38
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,91.25
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-126.69
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.81
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.050460000000000005
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1299
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04659
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.25
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.75
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98376
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97964
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91598
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.56
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83334
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8592200000000001
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,81.25
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.38
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.38
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.81
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97452
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66165
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98734
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,50.25
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.38
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.38
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.5
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.53
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.98
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Max),V,247.05
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Min),V,244.97
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Max),V,244.98
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Min),A,38.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Max),A,38.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Min),A,100.25
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Max),A,100.25
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,100.25
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Min),A,90.62
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Max),A,90.75
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,90.75
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,73.69
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,98.44
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.56
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04884
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02959
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06651
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.56
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.62
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99298
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98379
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92544
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94849
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8916
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.62
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,79.75
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.62
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.5
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96136
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92621
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82745
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Min),V,246.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Max),V,246.03
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.42
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.44
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.78
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.78
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Min),A,42.62
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Max),A,42.75
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,42.62
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Min),A,104.25
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Max),A,104.25
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,104.25
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Min),A,52.38
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Max),A,52.38
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,52.38
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,162.5
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.44
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.25
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04854
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02364
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11803
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.31
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.38
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97467
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98145
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92709
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83505
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91556
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
