Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.06
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.94
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98764
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98334
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92514
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.56
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96841
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81979
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,78.62
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,78.88
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.75
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8364799999999999
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5574
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97177
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.67
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.72
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.47
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.5
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.55
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.56
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Min),A,49.75
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Max),A,49.88
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,49.88
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Min),A,97.25
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Max),A,97.5
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,97.38
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Min),A,69.5
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Max),A,69.75
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,69.62
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.06
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04594
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04778
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1639
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.5
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.44
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98053
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98022
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93152
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.44
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8619100000000001
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,80.62
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,80.75
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.62
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.81
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99796
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91318
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82083
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.31
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.36
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Min),V,246.25
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.3
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Min),V,244.36
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Max),V,244.38
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Min),A,87.75
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Max),A,87.88
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,87.88
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Min),A,100.88
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Max),A,101.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Min),A,51.25
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Max),A,51.5
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,51.38
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.31
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.040760000000000005
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03615
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.25356
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.13
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98663
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98019
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93112
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91028
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95669
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,80.5
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.5
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.19
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99008
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73202
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95203
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Min),V,244.73
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Max),V,244.8
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.36
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.39
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Max),V,243.47
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Min),A,54.38
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Max),A,54.38
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,54.38
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Min),A,99.88
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Max),A,100.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,99.88
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Min),A,67.75
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Max),A,67.88
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,67.75
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.56
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-114.62
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-100.06
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08357
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02306
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03713
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.31
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.56
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.62
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98386
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97671
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92844
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.94
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84826
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82705
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,79.88
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,80.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.38
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87274
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70608
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85739
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.45
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.52
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Min),V,245.11
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Max),V,245.17
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
