Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.33
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.44
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Min),A,37.5
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Max),A,37.62
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.62
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Min),A,99.5
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Max),A,99.5
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Min),A,52.75
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Max),A,56.5
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 02:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,157.75
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,149.81
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.94
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01775
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07652
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00926
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.25
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.25
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96619
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99353
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93243
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8720399999999999
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8542200000000001
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,80.88
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,80.88
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.88
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.38
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92532
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6007600000000001
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8553700000000001
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.06
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.19
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Min),V,244.69
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Max),V,244.78
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Min),V,243.17
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Max),V,243.25
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Min),A,39.5
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Max),A,39.62
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,39.62
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Min),A,111.75
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Max),A,111.75
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,111.75
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Min),A,51.38
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Max),A,51.38
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,51.38
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-177.37
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,40.87
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.12
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02388
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10878
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19298
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.19
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.44
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98807
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98285
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91336
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.19
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8042600000000001
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8405100000000001
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,81.38
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,81.62
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.5
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92358
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82681
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8906799999999999
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.41
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.47
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Min),V,244.8
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.89
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.09
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.12
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Min),A,37.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Max),A,37.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Min),A,101.25
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Max),A,101.38
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,101.25
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Min),A,54.62
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Max),A,54.75
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,54.62
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,29.44
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,59.37
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.19
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07881
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08317999999999999
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15563
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.87
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.81
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98978
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97861
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91955
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8209200000000001
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93668
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,80.75
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.12
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.88
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94421
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92078
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8846700000000001
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.38
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.41
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.78
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.8
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.97
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Max),V,242.98
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Min),A,37.62
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Max),A,37.75
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,37.62
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Min),A,101.12
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Max),A,101.5
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,101.25
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Min),A,55.88
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Max),A,56.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,55.88
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.63
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,81.87
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0566
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03926
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06029
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.94
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98218
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98001
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91882
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.69
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89059
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86905
