Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,81.25
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,81.25
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.25
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99527
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93506
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86459
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.64
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.67
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.12
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.41
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.42
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Min),A,49.12
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Max),A,49.12
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,49.12
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Min),A,101.75
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Max),A,101.88
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,101.88
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Min),A,54.62
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Max),A,54.75
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.75
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-63.5
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,73.5
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.44
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00133
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03688
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00389
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.31
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.88
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98087
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98425
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91534
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8930299999999999
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87216
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,82.25
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,82.38
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.38
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.88
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96451
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69189
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8962399999999999
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.62
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.64
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.12
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.41
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.45
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Min),A,44.88
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Max),A,44.88
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,44.88
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Min),A,101.5
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Max),A,101.5
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,101.5
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Min),A,57.88
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Max),A,60.25
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,58.38
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,113.13
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,87.37
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-155.44
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0059700000000000005
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02507
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.008620000000000001
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.06
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.25
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96744
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98111
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92264
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82873
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99896
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96362
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,84.12
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,84.25
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.12
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.87
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95294
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85644
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83999
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.72
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.72
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.28
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.31
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Min),V,243.58
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.62
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Min),A,40.88
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Max),A,40.88
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,40.88
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Min),A,103.88
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Max),A,103.88
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,103.88
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Min),A,69.25
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Max),A,73.38
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 01:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.44
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-162.88
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,39.07
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.006999999999999999
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01997
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04652
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.87
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.5
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.06
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96817
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97671
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91809
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.62
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86169
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83331
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,80.12
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,80.25
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.12
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9505
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85605
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83859
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.02
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.08
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.52
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.59
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Min),V,243.09
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Max),V,243.12
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Min),A,40.88
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Max),A,40.88
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,40.88
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Min),A,100.25
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Max),A,100.38
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,100.25
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Min),A,54.62
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Max),A,54.75
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,54.62
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-67.62
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,80.13
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04094
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07524
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18288
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
