Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.13
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.81
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98392
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97647
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91962
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82647
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9223
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,79.88
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,80.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.25
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8385600000000001
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8281200000000001
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8444200000000001
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.94
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.95
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.38
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.44
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.72
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.75
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Min),A,38.62
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Max),A,46.12
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Min),A,99.75
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Max),A,105.5
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,101.25
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Min),A,57.25
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Max),A,57.25
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,57.25
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,30.75
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,46.5
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,176.87
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11464
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0179
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00475
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.19
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.25
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96664
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97983
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92279
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96939
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92721
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,81.25
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.38
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.25
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81762
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8052600000000001
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92984
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.48
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.48
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.88
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.91
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.25
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.3
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Min),A,53.75
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Max),A,53.75
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,53.75
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Min),A,101.12
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Max),A,101.12
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,101.12
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Min),A,58.5
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Max),A,63.88
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,61.12
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,31.06
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.44
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.44
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02138
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.047560000000000005
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01704
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.5
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.62
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98047
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97967
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91635
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90994
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94156
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,81.88
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,82.38
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.12
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96652
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96356
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8850100000000001
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.06
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.09
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.56
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.59
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.89
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.94
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Min),A,42.75
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Max),A,43.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,42.88
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Min),A,103.38
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Max),A,103.62
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,103.5
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Min),A,62.12
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Max),A,62.12
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,62.12
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,29.06
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,55.06
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.69
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14476
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0844
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01442
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.88
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.25
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.38
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99246
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97195
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91714
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.87
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79889
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89065
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,82.38
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,82.5
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.5
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96909
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96518
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8949
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
