Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.73
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.75
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.88
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Max),V,243.88
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.27
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.28
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Min),A,39.12
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Max),A,39.12
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,39.12
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Min),A,111.62
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Max),A,111.75
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,111.75
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Min),A,58.75
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Max),A,58.75
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,58.75
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,69.44
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-76.5
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00981
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07612999999999999
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04631
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.31
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.12
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97192
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97394
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90768
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84195
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90835
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,82.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,82.12
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88382
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88013
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89435
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Min),V,247.12
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Max),V,247.17
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Min),V,247.48
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Max),V,247.53
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Min),V,245.52
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Max),V,245.56
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Min),A,42.12
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Max),A,42.12
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,42.12
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Min),A,103.12
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Max),A,103.25
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,103.12
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Min),A,61.62
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Max),A,61.75
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.62
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 00:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.62
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.19
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.5
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.028789999999999996
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09247999999999999
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01637
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.13
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9578899999999999
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9733299999999999
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9534299999999999
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84393
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9829700000000001
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,87.75
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,88.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.88
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89346
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8903200000000001
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90286
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.36
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.41
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.22
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.27
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.77
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.78
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Min),A,96.75
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Max),A,97.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,96.88
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Min),A,49.75
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Max),A,49.88
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,49.88
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,42.62
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-88.19
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-112.63
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04799
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0143
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01427
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.62
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.94
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96231
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9747299999999999
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95181
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9606
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94635
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,89.25
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,89.5
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.25
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8755799999999999
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8497600000000001
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85824
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Min),V,245.39
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.39
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.11
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.12
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Min),V,243.83
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Max),V,243.84
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Min),A,98.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Max),A,98.12
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,98.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,116.25
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,137.44
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-52.31
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00014
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06035
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17723
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.75
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9630700000000001
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99835
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97052
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
