Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94195
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9988100000000001
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93878
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,89.12
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,89.38
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,89.25
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93661
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87375
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8739299999999999
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Min),V,246.3
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Max),V,246.31
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.94
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.97
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Min),V,244.72
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.75
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Min),A,40.62
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Max),A,40.62
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,40.62
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Min),A,110.38
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Max),A,110.5
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Min),A,34.38
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Max),A,34.38
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,55.81
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.31
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.62
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02095
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0302
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04421
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.06
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.88
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9566899999999999
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97382
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9313299999999999
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8418200000000001
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97073
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,89.88
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,90.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.88
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.94
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76458
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7341
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94015
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.27
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.3
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.12
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.17
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.58
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.62
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Min),A,98.12
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Max),A,98.12
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,98.12
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Min),A,43.88
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,43.88
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,155.06
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.5
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.053570000000000007
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0313
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04088
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,35.19
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9585600000000001
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94147
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80002
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.25
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79895
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9353899999999999
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,88.75
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,88.88
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.75
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.87
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98325
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7156
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93332
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.25
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.28
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.98
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.05
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.48
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.5
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Min),A,34.75
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,34.75
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Min),A,96.62
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Max),A,96.62
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,96.62
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Min),A,34.75
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Max),A,34.88
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,34.75
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,95.19
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-51.62
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-64.63
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06072
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07881
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11659000000000001
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.19
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.88
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96957
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9324899999999999
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8564700000000001
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87735
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,89.75
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,89.88
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.75
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9199799999999999
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9303
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9430799999999999
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.62
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.69
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.23
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.23
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,99.12
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,99.25
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,99.12
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,44.5
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,44.5
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-160.69
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.5
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00883
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11644000000000004
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.037610000000000005
