Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.63
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.69
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9581
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97629
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94263
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8731700000000001
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97635
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,92.12
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,92.12
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.12
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.93
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7842100000000001
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9561799999999999
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95435
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.86
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.86
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.42
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.42
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.09
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.12
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,106.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,106.12
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,39.75
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,39.75
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,39.75
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-61.31
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,144.19
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07979
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09874
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15993
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.56
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9948100000000001
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9714
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86877
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9047200000000001
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98035
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,93.5
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,93.75
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,93.62
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88351
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8867200000000001
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83301
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.52
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.56
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.05
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Min),V,242.84
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.84
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Min),A,42.62
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Max),A,42.62
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,42.62
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Min),A,103.5
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Max),A,103.75
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,103.62
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Min),A,48.88
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Max),A,48.88
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,48.88
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,88.56
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,36.19
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.25
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04906
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08607999999999999
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08138
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.37
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.63
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94601
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9789100000000001
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9549200000000001
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86206
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96619
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,94.5
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,94.62
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,94.62
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9389299999999999
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95157
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8377399999999999
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.25
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.27
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.78
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.83
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Min),V,242.44
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.47
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Min),A,106.12
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Max),A,106.25
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,106.25
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Min),A,39.62
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Max),A,39.75
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,39.62
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,117.19
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-38.06
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.039810000000000005
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.012620000000000001
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11647
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.87
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96759
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9399700000000001
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95593
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9188200000000001
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9988100000000001
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94235
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,95.5
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,95.62
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,95.5
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92871
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9375600000000001
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86893
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
