Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.86
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.88
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Max),V,243.45
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Min),V,242.12
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Max),V,242.14
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Min),A,30.62
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Min),A,107.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Max),A,107.25
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,107.12
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Min),A,38.75
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Max),A,39.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,38.88
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,103.63
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,149.81
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0219
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.027389999999999998
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18837
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,31.81
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9574299999999999
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9744
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80032
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87018
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99866
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9458
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,94.62
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,94.75
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,94.62
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90643
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73559
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9420799999999999
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.78
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.83
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.09
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.12
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Min),V,241.78
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Max),V,241.8
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Min),A,104.75
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Max),A,105.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,104.88
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Min),A,42.75
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Max),A,43.75
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,43.25
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,67.75
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.31
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07274
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.063
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14873
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.81
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,31.63
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96014
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9919100000000001
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80606
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8220200000000001
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99866
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9707
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,95.38
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,95.38
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.38
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94015
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9819899999999999
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9426899999999999
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.81
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.83
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.14
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.14
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.98
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.98
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,119.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,119.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,119.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,53.5
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,53.62
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,25.06
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-158.94
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-86.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0037700000000000003
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07633999999999999
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.010759999999999999
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,30.87
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98779
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99475
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82214
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8731399999999999
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9865700000000001
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,105.5
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,105.62
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,105.62
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9862700000000001
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96139
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93695
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.88
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.95
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.42
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.45
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.44
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.45
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,41.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,41.25
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,41.12
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,133.12
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,133.12
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,133.12
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,50.25
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,50.62
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,50.38
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,28.88
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,151.87
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.87
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04152
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06221
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18486
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.56
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98587
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97067
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82989
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
