Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9079
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906299999999999
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,103.62
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,103.75
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,103.75
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90381
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8051699999999999
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93661
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.47
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,242.89
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,242.92
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.58
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,241.61
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,36.75
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,37.25
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,114.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,114.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,64.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,64.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,88.75
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,55.69
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.87
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.014819999999999996
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08217
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.008190000000000001
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.69
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.31
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94989
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9925200000000001
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84085
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9196200000000001
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9982
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98987
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,94.62
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,94.62
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,94.62
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,56.88
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.94
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8872700000000001
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7269899999999999
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8742700000000001
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.92
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,242.92
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,242.64
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,242.66
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,240.86
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,240.91
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,38.25
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,116.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,116.12
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,116.12
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,71.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,71.5
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,71.25
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.19
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.44
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-163.31
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.005229999999999999
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09871
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09639
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.75
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.5
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9718
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9939899999999999
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8708799999999999
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88864
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99887
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,107.38
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,107.5
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,107.5
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,52.38
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.44
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91885
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.755
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9726600000000001
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.42
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.42
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.56
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.58
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.25
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.31
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,33.88
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,129.25
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,129.38
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,129.38
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,77.38
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,77.5
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,77.38
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,171.32
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,40.31
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06792000000000001
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08534
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14501
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.69
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,31.44
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9536100000000001
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9965799999999999
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8854700000000001
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96744
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986299999999999
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98816
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,96.62
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,96.75
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.75
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.88
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87628
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88013
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97839
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.64
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.64
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.88
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.91
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.56
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.62
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,47.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,47.12
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,123.5
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,123.62
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,123.62
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,68.38
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,69.12
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,68.75
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,167.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
