Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-108.5
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05251
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08409
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01042
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9683200000000001
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9314899999999999
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9324899999999999
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96609
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989899999999999
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9733
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,104.88
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,105.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,105.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8358399999999999
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8864700000000001
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9821799999999999
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.16
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.84
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,242.86
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.44
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.5
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,46.38
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,46.5
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,116.25
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,116.38
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,116.25
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,70.5
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,73.75
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,71.25
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-177.5
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.25
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14089000000000002
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05501
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.011059999999999999
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9886799999999999
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97339
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99661
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92242
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9891399999999999
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,95.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,95.25
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.88
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.19
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81289
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98535
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9750700000000001
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,247.11
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.12
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.27
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.31
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.95
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.97
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,41.5
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,41.62
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,41.5
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,117.38
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,117.5
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,117.38
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,95.12
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,95.25
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,95.25
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,45.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0059700000000000005
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04845
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01924
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.81
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.81
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99124
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97778
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9880700000000001
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97116
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99854
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95514
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,94.12
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,105.38
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,96.5
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9252
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86526
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99145
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.91
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.94
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.59
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.72
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.28
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.31
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,57.75
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,57.88
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,57.75
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,107.38
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,118.62
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,109.75
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,78.25
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,78.75
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,144.75
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-44.62
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-86.94
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01411
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0222
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06954
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.88
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.69
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9736299999999999
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9582799999999999
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88177
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91394
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99835
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9353
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,95.38
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,95.75
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,95.5
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99313
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9928
