Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99097
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.41
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.41
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.16
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.17
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.89
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.91
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,48.38
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,48.5
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,124.12
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,124.5
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,124.12
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,64.75
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,64.88
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,64.88
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,73.81
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,154.37
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-71.06
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0047799999999999995
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.023119999999999998
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02791
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99164
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96747
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9988100000000001
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.62
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.62
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.62
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95016
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9983799999999999
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94119
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,96.38
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,96.5
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,96.38
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9758
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99393
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98154
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.98
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.02
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.86
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.89
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.36
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.38
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,58.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,58.25
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,58.12
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,129.38
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,129.5
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,129.5
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,91.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,91.25
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,91.12
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,38.44
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,108.94
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.38
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02196
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08922000000000001
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16597
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.5
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96793
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9843700000000001
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99854
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.75
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.88
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.75
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94531
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978899999999999
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9698200000000001
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,95.62
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,95.62
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,95.62
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93491
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90533
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9863
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.2
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.22
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.86
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.92
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,242.67
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,242.7
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,43.88
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,44.25
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,44.12
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,108.5
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,108.75
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,108.62
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,108.62
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,108.75
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,108.62
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,50.56
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,68.75
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.5
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0011099999999999999
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06841
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09673
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.94
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899600000000001
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9873700000000001
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99423
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9588
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99826
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92465
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,96.38
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,96.88
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.62
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9272799999999999
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84991
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99423
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.38
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.5
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.53
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.89
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.91
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.91
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.92
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,52.12
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,52.12
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,52.12
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,109.5
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,109.75
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,109.62
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,92.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,92.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,97.5
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,61.06
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-69.94
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06874
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08687
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09041
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.06
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92389
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97836
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97678
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
