Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93774
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99872
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9566
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,97.62
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,97.75
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,97.75
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9882799999999999
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94519
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99585
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.44
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.47
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.92
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.95
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.92
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,241.94
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,55.75
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,56.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,55.88
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,111.25
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,111.5
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,111.38
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,78.12
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,78.25
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,78.25
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.37
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-78.13
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-166.19
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12944
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03337
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05083
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.06
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9655100000000001
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9908799999999999
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9906
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99335
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97995
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,75.75
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,75.75
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.75
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,97.12
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,97.12
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,97.12
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9172399999999999
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9691799999999999
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9968
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.62
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.62
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.72
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.73
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.89
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.92
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.34
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.34
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,89.62
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,89.75
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,89.62
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,119.25
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,119.5
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,119.38
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,100.12
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,100.12
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,100.12
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.62
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,38.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.19
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07564
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12667
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07808
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9675
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9890700000000001
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99472
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94815
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9988100000000001
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94055
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,106.12
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,106.25
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,106.25
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98755
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848299999999999
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9955700000000001
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.36
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.44
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.69
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.75
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.64
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,242.72
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,46.12
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,46.12
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,46.12
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,136.25
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,136.38
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,136.25
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,79.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,79.25
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,79.12
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,50.5
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.75
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-179.37
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03374
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00945
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05068
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.06
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94589
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97577
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9364600000000001
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94076
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9602700000000001
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,95.62
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,96.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,95.88
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88644
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9444600000000001
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99564
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.05
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.09
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.64
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.7
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,242.34
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,242.38
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,34.75
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,34.88
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,34.88
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,110.62
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,111.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,110.75
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,68.62
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,73.88
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,71.75
