Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.13
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-80.06
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-95.19
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.007640000000000002
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.024640000000000002
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06929
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.44
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.69
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95142
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9787899999999999
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9418
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92535
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99872
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9845
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,110.75
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,111.25
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,111.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93191
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90033
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827899999999999
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.78
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.81
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.7
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.73
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.2
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.23
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,123.25
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,123.75
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,123.5
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,79.12
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,79.25
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,79.25
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,30.5
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,63.81
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,79.56
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02827
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.051739999999999994
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0052899999999999996
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.25
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9490299999999999
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9699700000000001
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95578
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98114
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99805
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606899999999999
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,75.88
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,76.12
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9888899999999999
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92145
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98459
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.78
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.88
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.78
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,242.84
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.08
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.12
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,67.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,67.12
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,88.38
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,88.38
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,88.38
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,59.38
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,59.38
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,59.38
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,131.81
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,60.75
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.31
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09483
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09572
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12569
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9787
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96191
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94525
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96606
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99826
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98157
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,79.38
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,79.5
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.38
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97424
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99356
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906299999999999
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.94
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.97
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.86
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.89
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.38
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.44
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,53.88
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,62.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,111.62
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,111.75
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,111.62
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,77.88
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,83.75
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,80.75
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.81
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,66.75
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.19
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02837
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09773
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13649
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.88
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98114
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96588
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99954
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.75
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.75
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.75
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95688
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99835
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98056
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.12
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.75
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.38
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
