Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98306
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9803200000000001
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9947799999999999
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.86
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.94
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.48
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.52
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.77
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.78
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,56.25
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,56.25
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,56.25
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,81.75
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,83.25
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,82.62
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,123.88
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,123.88
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,123.88
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.31
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,96.88
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.029039999999999996
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.109
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18141
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.31
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94839
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9473299999999999
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9993299999999999
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.12
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.12
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.12
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.5
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97534
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9896799999999999
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98819
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,67.5
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.12
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.75
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.62
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99435
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.996
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.78
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.94
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.3
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.39
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.83
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,70.5
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,70.5
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,106.62
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,107.12
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,106.88
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,128.62
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,128.75
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,128.62
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,114.44
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.75
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04091
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05739
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10842
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.94
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9447
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9890399999999999
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96139
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9676799999999999
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9973799999999999
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9784799999999999
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,66.75
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,67.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.88
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98831
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9820200000000001
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99054
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.84
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.89
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.98
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,246.03
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.45
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.5
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,48.88
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,49.12
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,97.12
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,99.38
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,98.75
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,66.75
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,66.88
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,66.88
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,145.94
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-130.69
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,61.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0013599999999999999
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07228
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.029310000000000006
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.37
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9335600000000001
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98679
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9971
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95016
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99365
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97214
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.88
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.12
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.992
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9961899999999999
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98474
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.27
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.3
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.7
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.77
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.14
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.2
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,53.5
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,53.62
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,92.5
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,95.25
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,94.5
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,82.5
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,88.12
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.19
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,38.81
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.31
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09615
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02049
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0298
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.13
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.75
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94147
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98495
