Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9388700000000001
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95749
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94119
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,67.62
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,76.5
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.38
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.19
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95178
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9162
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99841
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,53.25
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.25
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.25
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,245.98
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.06
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.56
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.64
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.09
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.11
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,34.38
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,34.12
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,78.5
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,87.38
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,80.25
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,84.5
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,84.5
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-140.81
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.37
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.31
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.056170000000000005
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11665999999999999
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17427
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.19
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.13
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9580700000000001
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99744
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97183
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98465
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986299999999999
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97836
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,80.38
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,80.62
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8810100000000001
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9776600000000001
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9002399999999999
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.44
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.44
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.33
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.34
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.33
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.33
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,48.75
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,48.88
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,48.75
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,109.38
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,109.75
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,109.62
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,50.62
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,50.62
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,50.62
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.69
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-101.38
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-88.07
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0584
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01674
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0041
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.94
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9441200000000001
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94519
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96847
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95636
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9983200000000001
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98605
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,85.75
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,85.88
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.75
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.19
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97046
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64974
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8809799999999999
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.81
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.83
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.86
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.89
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,241.52
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,241.59
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,49.38
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,49.38
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,49.38
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,93.25
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,93.38
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,93.25
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,49.12
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,53.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,51.12
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-133.81
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,144.5
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.94
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0165
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00804
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04598
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.19
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9630700000000001
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97131
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9686299999999999
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.25
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9375899999999999
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9920700000000001
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9970399999999999
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,84.5
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,84.75
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.62
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,103.5
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,106.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,105.25
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9871200000000001
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98505
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9082
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.28
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.33
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.02
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.06
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,241.59
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.67
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,56.25
