Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,56.38
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,56.38
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,101.5
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,101.62
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,101.5
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,115.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,117.5
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,116.88
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-106.13
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,56.63
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18923
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08681
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.018969999999999997
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.25
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9944799999999999
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9683200000000001
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9699399999999999
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98962
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9971899999999999
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99139
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,52.75
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.12
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,81.12
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,81.5
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.38
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,128.19
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9901399999999999
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.5635
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88095
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.19
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.28
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.42
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.47
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.28
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.33
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,108.38
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,108.62
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,85.75
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,86.12
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,85.88
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,59.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,59.25
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-143.38
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,79.81
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-77.06
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05486
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02565
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14137
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.75
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.69
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9595299999999999
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9510799999999999
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9928899999999999
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98285
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99872
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9835200000000001
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,93.12
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,93.25
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.12
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.62
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.62
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.62
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95563
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9875799999999999
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.08
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.11
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.98
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.02
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.62
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,242.66
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,69.62
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,70.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,69.75
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,105.25
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,105.38
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,105.38
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,82.62
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,82.75
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,82.75
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.31
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,72.56
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,107.31
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08213999999999999
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10582000000000001
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.015609999999999999
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.19
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99493
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95435
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,43.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97778
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99493
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96378
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.38
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.25
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,83.38
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,83.75
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.62
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9364600000000001
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8495799999999999
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.38
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.38
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.31
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.36
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.48
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.5
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,41.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,82.62
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,82.88
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,82.75
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,167.12
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,167.38
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,167.25
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,37.75
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,37.88
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,37.75
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,99.38
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-123.69
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.75
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02965
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09197000000000001
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02461
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.63
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8960299999999999
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96567
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9505600000000001
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98688
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99811
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95944
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,48.75
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,113.62
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,114.0
