Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,113.75
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.69
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94965
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58355
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88135
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.52
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.53
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.23
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.3
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.56
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.61
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,61.75
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,61.88
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,61.88
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,120.62
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,120.88
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,120.75
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,46.88
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,47.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,59.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,83.69
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-88.25
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0201
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03294
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09355
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.69
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.5
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91659
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9917
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96344
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98288
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99692
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9767100000000001
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.62
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,94.5
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,94.5
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.5
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.06
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89886
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9882200000000001
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.98
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.02
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.53
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.58
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.02
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,59.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,59.12
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,59.12
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,121.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,121.12
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,62.38
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,62.62
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-74.69
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.31
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.25
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07762000000000001
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00835
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06725
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.62
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9936200000000001
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99246
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96167
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9879100000000001
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9976200000000001
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92432
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,93.5
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,95.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,94.25
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98682
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8196700000000001
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91135
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.95
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.02
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.08
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.41
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.45
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,89.5
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,89.75
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,89.62
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,109.88
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,111.5
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,110.75
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,33.38
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,111.07
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.19
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.44
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00441
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11030999999999999
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01515
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.31
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9604799999999999
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9483600000000001
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9592299999999999
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9944200000000001
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9985
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9385100000000001
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,58.25
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,70.38
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.25
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,83.62
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,83.62
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.62
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94015
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6813
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92486
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,246.3
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,246.36
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,246.23
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,246.27
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.56
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.59
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,71.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,83.12
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,91.62
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,91.75
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,91.75
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,40.25
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,40.25
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.88
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,45.88
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-146.88
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07512
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09557
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13602999999999998
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.31
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
