Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.75
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8862
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98459
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9577600000000001
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9874
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978299999999999
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90686
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,70.38
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,70.75
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8739299999999999
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91971
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91766
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,246.72
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.72
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.39
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.42
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.14
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.17
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,59.62
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,59.75
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,59.62
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,82.12
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,82.25
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,82.25
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,32.25
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,32.38
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-158.75
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,59.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.81
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11644000000000004
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10286
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.039810000000000005
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.44
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9395399999999999
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96847
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96036
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9917
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99677
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9369200000000001
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.75
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,67.62
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,67.62
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.62
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,175.44
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9908100000000001
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8988
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9757399999999999
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,246.02
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.06
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.16
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.16
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.27
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.27
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,72.88
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,72.88
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,72.88
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,69.88
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,70.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,36.25
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,36.62
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,86.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,110.44
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,77.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06401
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02168
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09581
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.06
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96634
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98715
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9975
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98535
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978899999999999
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96811
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.5
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,79.25
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,79.38
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.38
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,171.5
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95636
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9316399999999999
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95999
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.69
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,243.06
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.08
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,242.67
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.69
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,62.38
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,62.5
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,81.38
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,81.5
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,50.75
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,50.75
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,50.75
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-143.38
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.38
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,107.69
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09224
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04158
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0312
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.31
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92969
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9451
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96652
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97205
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9982
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98849
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,86.12
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,86.25
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.12
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.38
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,175.93
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9603299999999999
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9411299999999999
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9303299999999999
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.47
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.05
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.34
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.38
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
