Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,76.38
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,76.38
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.38
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-130.06
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82794
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6239899999999999
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9470799999999999
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.22
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.27
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.3
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.34
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.17
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.19
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,31.88
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,80.25
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,81.12
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,53.25
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,53.38
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,53.38
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,43.5
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.94
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08507
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.018690000000000002
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06554
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.06
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.75
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92432
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9940200000000001
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95926
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85611
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873700000000001
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,92.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,94.25
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.88
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-158.25
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73639
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.5663699999999999
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93845
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.64
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.64
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.39
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.44
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.83
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.84
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,107.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,107.5
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,107.25
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,59.62
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,59.75
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,59.62
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,62.25
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.06
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-79.93
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06798
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05061
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04701
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.56
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9959100000000001
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9462
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9964299999999999
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95593
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99054
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,83.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,83.12
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,145.25
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89404
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7824399999999999
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8260799999999999
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.56
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.59
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.3
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.34
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.47
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.55
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,47.25
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,47.25
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,47.25
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,85.12
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,85.62
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,85.5
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,62.5
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,62.5
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-144.81
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-51.56
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,54.31
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05852
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08296
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12114000000000001
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.56
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9562700000000001
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95804
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9982
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9789399999999999
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99854
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9851700000000001
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,80.88
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.25
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.81
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9195200000000001
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5968600000000001
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9457399999999999
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,246.14
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,246.17
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.88
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.91
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.08
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.12
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,43.5
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,43.5
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,43.5
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,90.12
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,90.62
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,90.38
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,72.5
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,72.62
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,137.13
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,109.37
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-64.75
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.027360000000000002
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02425
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1552
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
