Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.94
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.69
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9299
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9519299999999999
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9921
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9104899999999999
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9988100000000001
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9704
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,69.38
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,69.5
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.38
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,107.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9736899999999999
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.19426
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98474
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,246.58
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,246.61
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,246.56
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.58
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.23
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.23
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,74.5
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,74.75
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,74.62
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,66.38
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,66.38
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,66.38
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,34.81
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-50.94
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.69
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00703
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01585
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00795
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.5
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9625799999999999
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96072
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9579799999999999
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98206
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96078
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,84.62
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,88.88
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8673700000000001
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9855
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8906200000000001
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.75
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.83
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.38
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.42
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.66
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.67
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,46.62
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,41.12
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,108.75
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,112.88
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,47.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,47.25
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,47.12
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,121.88
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-41.56
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-66.75
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0565
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11312
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09300000000000001
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.44
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.81
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9407
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98898
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9913
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9701200000000001
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99716
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9401200000000001
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.12
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.12
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9822700000000001
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9606899999999999
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9308200000000001
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.08
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.17
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.34
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.39
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.31
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.41
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,49.38
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,49.38
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,49.38
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,80.38
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,80.5
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,80.38
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,52.25
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,52.25
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,52.25
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,102.63
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,59.69
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,41.81
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.031330000000000004
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01073
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12925999999999999
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.38
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.69
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9144
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9854700000000001
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94611
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9907799999999999
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9981700000000001
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93121
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,55.38
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,75.62
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,75.62
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.62
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97388
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7215199999999999
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9979600000000001
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.22
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.27
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
