Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.05
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.08
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.31
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.34
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,75.25
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,75.25
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,75.25
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,89.25
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,91.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,89.88
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,59.38
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,59.38
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,59.38
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.06
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-117.31
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,52.5
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01994
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10099999999999999
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03456
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.13
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.13
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96091
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99011
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9454
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98755
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9941399999999999
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9505
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.25
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.12
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.13
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88269
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59316
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92645
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.2
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.23
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.06
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.14
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.48
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.52
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,53.75
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,54.12
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,74.38
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,74.75
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,74.62
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,32.88
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,32.88
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,110.06
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.31
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-141.75
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.021840000000000002
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19643
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02657
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92465
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99756
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99646
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98672
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939600000000001
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92822
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,63.5
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,63.75
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.62
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-172.94
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9816600000000001
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9328
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9188799999999999
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.08
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.09
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.83
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.84
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.16
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.25
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,54.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,54.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,81.5
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,82.38
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,82.12
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,50.38
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,51.62
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,51.12
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-65.63
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,146.38
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,32.63
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02519
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04317
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20693000000000009
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.69
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.13
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.19
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97311
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94089
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9883700000000001
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.94
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97452
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99155
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9908100000000001
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.12
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.12
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.25
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-121.5
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99271
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.32985
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9390200000000001
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.92
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.95
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.92
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.98
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.72
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.75
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,54.38
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,54.75
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,67.5
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,67.62
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,86.5
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,90.25
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,88.5
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,132.81
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.44
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11092
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11406
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13249
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.07
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.38
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9522700000000001
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99182
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99316
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
