Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98892
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99454
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98651
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,61.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,61.12
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.12
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8906200000000001
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6389699999999999
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9473299999999999
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.69
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.55
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.55
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.31
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.31
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,52.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,52.38
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,52.12
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,79.12
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,79.12
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,79.12
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,66.12
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,66.12
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,66.12
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,101.44
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.25
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,44.12
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11513
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02034
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.021230000000000002
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.5
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.5
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.81
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92001
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98224
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99744
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9688399999999999
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9962200000000001
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9907799999999999
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,69.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,69.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97821
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747899999999999
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98593
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.58
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.66
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.34
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.38
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.2
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.3
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,47.75
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,47.88
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,47.88
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,89.5
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,89.5
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,76.62
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,85.62
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,80.25
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,69.31
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.75
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.56
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00807
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10715999999999999
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.008409999999999999
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.25
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.94
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9585
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9638399999999999
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99005
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.88
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9852
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9962200000000001
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98444
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,67.12
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,67.12
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.12
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9891399999999999
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81985
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9811700000000001
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.86
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.86
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.95
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.98
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.02
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.12
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,64.88
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,65.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,77.12
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,77.25
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,77.12
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,56.5
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,58.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,57.25
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,158.87
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-135.44
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,136.81
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0656
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01555
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10643
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,29.12
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.13
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.44
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86505
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93906
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9951200000000001
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9760700000000001
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.995
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.996
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,65.62
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,65.62
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.62
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,51.12
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.5
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98364
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80789
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9787899999999999
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.39
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.41
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.97
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.98
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.12
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.14
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,58.38
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,58.62
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,76.62
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,76.62
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,76.62
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,92.25
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,92.38
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,92.38
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.19
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,107.5
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.38
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.2578
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0678
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17317000000000002
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
