Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.5
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98779
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99249
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9848299999999999
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98495
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99567
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99454
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,64.88
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9371
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6177600000000001
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87356
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.52
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.55
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.08
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.12
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.28
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.3
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,72.88
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,73.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,96.38
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,96.62
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,96.5
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,62.62
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,63.12
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,62.88
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,155.31
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,60.5
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,177.69
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11027999999999999
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03493
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0226
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,29.12
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.94
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.62
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8659600000000001
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9139700000000001
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93527
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94025
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99634
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98572
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,67.62
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,67.62
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.62
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9848299999999999
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8623299999999999
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90207
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.47
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.5
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.12
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.12
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.36
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.36
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,39.12
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,39.12
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,39.12
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,78.75
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,78.88
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,78.75
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,56.75
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,56.75
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,56.75
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,126.87
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.25
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.31
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03984
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14348
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11225999999999996
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.75
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.25
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97406
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99655
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9556899999999999
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9795799999999999
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99731
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9794
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,72.5
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,72.62
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.62
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.06
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707600000000001
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26366
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9077700000000001
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.88
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.23
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.25
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,242.89
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.92
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.31
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.36
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,69.62
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,69.88
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,69.75
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,99.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,99.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,49.88
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,49.88
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,49.88
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,82.44
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,50.44
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,145.94
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.026660000000000003
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10225
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08800000000000001
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.93
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98865
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99661
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94815
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97998
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9972200000000001
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930100000000001
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,68.25
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,68.38
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.38
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.12
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93606
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9820200000000001
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97446
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
