Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.88
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.97
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.81
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.86
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.91
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.97
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,64.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,64.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,108.5
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,108.62
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,63.12
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,63.25
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,63.12
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,40.19
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.5
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.31
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0002
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13881
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06841
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.38
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.81
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9240700000000001
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99274
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9446100000000001
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99039
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99698
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848899999999999
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,73.75
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,73.88
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.75
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9314899999999999
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75012
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98151
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.02
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.03
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.5
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.53
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.78
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.83
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,53.88
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,54.25
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,103.62
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,103.88
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,103.62
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,56.25
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,56.38
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,56.25
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.31
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.75
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05959
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10484
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.055920000000000004
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.75
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8891899999999999
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99634
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98556
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9513799999999999
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99808
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98013
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,81.25
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,81.38
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.38
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90335
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9819899999999999
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98688
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.75
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.83
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.97
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.52
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.55
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,48.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,48.12
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,123.5
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,123.62
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,123.62
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,71.5
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,74.25
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,73.12
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,179.5
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.94
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12389000000000001
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0143
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14790999999999999
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.19
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.19
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9883700000000001
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9803200000000001
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9541299999999999
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9789700000000001
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978299999999999
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99295
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,72.38
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,77.75
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.62
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.5
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.62
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.88
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93625
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94458
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8962700000000001
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.56
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.61
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.23
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.25
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.19
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.2
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,74.5
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,74.75
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,74.62
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,93.38
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,98.75
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,96.62
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,69.25
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,69.38
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,69.38
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,167.88
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.31
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.88
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05708
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1107
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02422
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.75
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.19
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9385700000000001
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9901399999999999
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96426
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
