Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99069
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9973799999999999
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9975
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.62
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,69.25
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,69.25
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.25
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,23.88
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99411
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9468700000000001
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8526
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.47
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.5
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.34
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.41
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.22
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.28
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,88.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,88.25
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,88.12
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,109.38
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,109.88
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,109.62
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,64.75
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,65.62
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,65.12
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,101.81
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-150.37
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.69
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05113
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05152999999999999
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11656
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.62
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.81
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9326200000000001
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.992
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96054
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99167
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99811
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9819
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,50.62
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,88.62
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,93.25
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.88
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.88
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.94
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8876299999999999
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.914
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9223899999999999
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.27
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.34
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.44
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.55
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.33
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.36
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,77.25
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,78.38
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,77.75
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,119.25
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,123.88
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,121.62
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,60.88
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,61.38
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,61.12
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,119.25
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,65.94
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,45.69
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06334
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.015119999999999996
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05147
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.31
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.81
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98819
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9957
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9751299999999999
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98154
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99866
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9804700000000001
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,90.38
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,90.5
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,34.81
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8407600000000001
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99149
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7649199999999999
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.38
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.45
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.41
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.48
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.39
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.42
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,73.75
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,73.75
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,73.75
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,140.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,140.25
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,140.25
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,52.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,54.62
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,52.75
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,100.44
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.19
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.69
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0862
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19387000000000001
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.030869999999999998
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.94
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.88
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91824
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9981399999999999
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93515
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,63.75
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,64.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.88
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93295
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9965200000000001
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9257200000000001
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,72.88
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,73.12
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94971
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78433
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9959100000000001
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.08
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.11
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.7
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.7
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.03
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.05
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,40.38
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,41.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,40.62
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,140.38
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,140.62
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,140.5
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,53.12
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,53.25
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,53.12
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,21.25
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,53.94
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
