Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06502000000000001
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17305
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08101
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.88
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.75
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.37
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9939899999999999
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9731700000000001
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98196
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,41.25
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.12
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97339
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9979899999999999
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93671
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,82.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,82.5
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.38
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9587100000000001
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97659
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9970100000000001
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,55.25
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.38
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.25
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.45
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.47
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.81
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.81
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.8
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.84
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,54.75
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,55.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,54.88
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,135.5
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,135.75
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,135.62
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,103.38
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,103.5
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,103.38
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,99.32
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.56
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.31
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04741
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13668
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03932
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.87
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.56
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95157
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9914200000000001
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93939
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.62
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.62
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.62
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99356
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9983200000000001
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96524
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.38
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,86.75
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,86.75
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.75
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.44
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99011
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9895299999999999
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9106700000000001
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.36
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.38
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,242.94
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,242.95
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.27
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.28
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,83.12
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,83.12
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,83.12
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,148.12
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,151.12
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,149.62
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,48.75
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,48.88
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,48.88
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,153.25
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.31
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16591
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10524000000000001
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17240999999999998
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.81
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.81
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9462
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98898
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9371
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95962
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99866
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9743299999999999
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,104.38
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,104.5
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,104.38
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9909399999999999
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91266
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98962
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.92
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.92
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.14
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.23
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.28
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,59.88
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,60.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,142.88
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,143.25
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,143.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,59.75
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,60.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,59.88
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,126.56
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,65.94
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03322
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15999000000000002
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.23856999999999998
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.94
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.81
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95065
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99374
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92566
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.88
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.88
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.94
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9667399999999999
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939600000000001
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9928299999999999
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,81.5
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,81.5
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.5
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99008
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96326
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908399999999999
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
