Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.09
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.14
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.31
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.33
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.22
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.25
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,63.12
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,63.38
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,63.25
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,136.88
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,137.12
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,137.12
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,82.25
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,82.62
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,109.19
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.31
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.56
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02489
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.25585
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14269
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.81
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.37
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90384
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98605
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96704
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93353
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968899999999999
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94327
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.62
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.75
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.62
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98911
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97845
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99005
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.64
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.69
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.02
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.08
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.22
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.3
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,58.38
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,58.5
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,58.38
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,119.88
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,120.12
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,120.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,70.38
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,70.38
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,70.38
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,71.75
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.75
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.32
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07017999999999999
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12065
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03291
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.44
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.5
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.75
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98035
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98193
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9688700000000001
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.88
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.88
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97934
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99661
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9628
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,65.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,65.12
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.12
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99384
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9968
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9863299999999999
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.5
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.62
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,245.16
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,245.2
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.33
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.41
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.58
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.59
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,38.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,82.38
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,82.62
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,153.88
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,154.25
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,154.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,76.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,77.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,76.38
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,52.31
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.31
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.5
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15220999999999998
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12428
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01381
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.13
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95209
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9906299999999999
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9712799999999999
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.75
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.88
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.88
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91202
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98685
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,66.75
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.88
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9238
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9968
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97424
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.05
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,245.06
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.48
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.5
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.47
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.55
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,38.25
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,38.12
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,143.62
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,143.75
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,143.75
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,88.5
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,88.88
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,88.75
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,134.94
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.44
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1028
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11989000000000001
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02559
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.12
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.94
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9401200000000001
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9899899999999999
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96075
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
