Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.12
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.25
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9768700000000001
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99661
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,67.88
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.88
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.88
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-101.75
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.62
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87366
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.20928000000000002
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9981399999999999
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,57.5
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.75
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.62
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.89
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.92
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.19
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.22
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.59
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.62
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,50.88
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,50.88
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,50.88
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,108.12
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,108.38
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,108.25
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,128.38
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,128.5
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,128.5
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,71.12
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.12
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.68
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0045
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16945
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0674
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.06
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.94
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9357
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98856
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9689
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.12
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,58.38
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.25
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94165
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9979899999999999
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95767
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,73.5
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,73.88
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.62
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.56
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82416
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2293
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98413
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.05
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,245.06
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.78
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.84
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.3
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.33
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,48.62
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,48.75
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,48.75
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,124.38
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,132.25
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,128.38
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,78.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,78.12
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,78.12
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,22.69
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,105.37
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.56
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07427
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0544
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12483
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.63
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.5
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94235
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9837299999999999
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97024
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8688
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99756
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9622200000000001
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,73.88
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,74.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.88
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.44
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9919100000000001
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73416
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9973799999999999
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,245.12
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,245.16
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.95
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,243.59
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.7
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,52.88
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,58.25
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,54.38
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,114.25
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,114.5
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,114.38
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,98.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,101.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,100.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,27.62
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,58.19
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,92.12
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09734
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16219
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.027630000000000002
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.94
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.81
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.37
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92184
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9708600000000001
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97067
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9771700000000001
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9994200000000001
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95688
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,102.12
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,102.25
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,102.12
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94788
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97357
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99841
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.12
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.12
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.12
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.42
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.44
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.39
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.44
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.77
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.78
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,66.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,66.12
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,66.12
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,136.62
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,136.75
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,136.75
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,101.25
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,101.5
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,101.38
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
