Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73828
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92212
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,57.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.12
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.77
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.78
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.2
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.23
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.59
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,243.62
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,65.88
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,66.12
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,101.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,101.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,120.12
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,124.75
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,122.62
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,158.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.43
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0035600000000000002
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0891
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20592
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.5
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.75
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92322
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98056
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9866299999999999
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,53.88
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98239
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85034
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,79.62
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,79.88
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.75
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99756
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79199
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98734
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.98
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,245.03
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,245.33
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,245.41
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.94
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.94
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,81.12
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,81.5
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,81.38
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,118.25
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,118.5
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,118.38
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,76.75
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,80.62
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,78.25
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-142.81
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-77.75
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11745
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0016899999999999999
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04894
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.5
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9694200000000001
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98331
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91827
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98944
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9170799999999999
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,69.38
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,69.5
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.38
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87921
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96493
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9065200000000001
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,245.69
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,245.73
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,245.61
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.62
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.8
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.86
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,74.12
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,74.38
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,74.25
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,104.88
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,105.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,104.88
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,41.88
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,45.88
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,44.25
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,80.25
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.5
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04537
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13011
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16057000000000002
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.62
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.12
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99344
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99246
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9232799999999999
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97601
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9976200000000001
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90536
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,61.25
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.38
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91058
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89981
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9341700000000001
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,245.34
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,245.45
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,245.3
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,245.36
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.23
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.28
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,63.5
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,63.62
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,63.62
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,90.75
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,90.88
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,90.88
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,41.62
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,44.88
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-50.56
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,37.25
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-66.5
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14427
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07716
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04591
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.5
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99075
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9904799999999999
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9237700000000001
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
