Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9721700000000001
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99725
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92386
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,61.25
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.25
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96283
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9545899999999999
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92374
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,246.14
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,246.19
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,246.33
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,246.38
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,245.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,245.02
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,63.12
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,63.62
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,63.38
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,92.88
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,92.88
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,92.88
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,50.25
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,51.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.13
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.88
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01399
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16172999999999998
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0547
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.06
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.56
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.88
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827600000000001
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97351
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9154700000000001
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98679
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968600000000001
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97882
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,66.88
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.38
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89581
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94089
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93271
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,245.88
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,245.88
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,246.02
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,246.09
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,244.84
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.86
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,61.12
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,61.5
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,61.25
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,84.75
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,89.75
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,87.25
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,75.62
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,77.5
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,76.62
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,98.44
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.44
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00511
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19295
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16939
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.38
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.57
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9407
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9976200000000001
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94226
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,50.75
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9898100000000001
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9981700000000001
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94705
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,64.88
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,65.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99472
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95065
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93704
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.62
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,242.66
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.81
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.83
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.72
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.77
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,69.75
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,69.75
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,69.75
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,122.12
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,122.38
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,122.25
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,52.75
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,55.12
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,53.75
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,89.06
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.06
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.06
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02715
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06508
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03288
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.75
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.37
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.69
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97498
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95462
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9447
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.5
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827600000000001
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9920700000000001
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99118
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,65.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,65.12
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.12
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.62
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.88
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99713
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9816600000000001
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9401799999999999
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.52
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.55
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.55
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.56
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.08
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.11
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Min),A,62.5
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Max),A,62.5
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,62.5
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Min),A,92.38
