Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Max),A,92.5
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,92.5
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Min),A,86.75
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Max),A,87.88
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,87.25
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,44.88
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,64.31
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.19
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.054729999999999994
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10652
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18737
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.44
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.56
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95276
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98849
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93921
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95331
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90594
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,80.25
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,80.38
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.38
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99405
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93204
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86456
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.19
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.22
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.02
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Min),V,242.78
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Max),V,242.83
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Min),A,57.5
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Max),A,57.5
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,57.5
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Min),A,114.88
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Max),A,118.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,116.38
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Min),A,42.25
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Max),A,43.62
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,42.88
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 07:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,122.19
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,58.81
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.31
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02812
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13545
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0342
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.75
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.44
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94745
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97549
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9632299999999999
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9761700000000001
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993299999999999
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9814799999999999
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,79.62
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,79.88
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.88
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.69
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.19
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79873
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59551
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9953
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.52
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.56
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.61
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.66
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.05
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.09
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Min),A,47.75
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Max),A,47.88
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,47.75
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Min),A,98.5
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Max),A,98.62
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,98.5
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Min),A,92.88
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Max),A,94.88
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,94.12
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,149.31
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,53.5
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-160.31
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03825
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17195
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06746
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98456
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9917299999999999
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9290799999999999
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89841
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9994200000000001
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9117700000000001
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,91.38
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,91.5
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.38
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.87
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72717
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86618
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9902299999999999
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.78
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.89
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.52
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.58
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.39
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.45
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,36.12
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,32.12
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,118.5
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,118.62
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,118.5
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,52.12
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,56.12
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,54.12
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,20.68
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-57.56
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.69
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03429
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11369000000000001
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.050980000000000004
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.37
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.5
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9561799999999999
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99469
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93317
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,44.75
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.75
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8488399999999999
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97662
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,79.62
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,79.75
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.62
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
