Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96851
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8253799999999999
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8920299999999999
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,245.25
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,245.31
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.08
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.14
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.92
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,33.38
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,33.38
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,127.5
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,127.62
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,127.62
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,64.75
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,68.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,66.75
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,31.5
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.13
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-71.06
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12007000000000001
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15074
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.011729999999999999
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.5
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.25
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93274
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9891399999999999
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90335
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91101
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98575
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.88
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,79.88
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.88
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.07
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.94
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88766
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70297
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74655
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,245.58
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,245.61
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.55
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.58
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,244.05
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,244.09
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,38.75
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,38.75
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,107.5
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,107.75
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,107.62
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,73.12
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,73.75
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,42.06
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,57.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-91.31
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09623999999999999
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09017
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00328
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.06
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.56
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9757399999999999
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9928299999999999
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9237700000000001
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9532200000000001
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99951
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98456
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,91.88
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,91.88
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.88
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.5
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7542399999999999
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78888
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99777
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,246.14
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,246.16
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,246.09
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,246.09
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,244.52
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.53
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,36.62
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,36.75
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,36.75
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,123.88
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,123.88
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,123.88
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,100.5
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,104.12
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,102.38
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.63
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.12
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.75
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.022109999999999998
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14809
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12737
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.31
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.63
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9433299999999999
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9968600000000001
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93771
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.69
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92847
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79898
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,80.25
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,80.38
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.25
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84775
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82895
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7716
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.78
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.83
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.94
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.98
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.75
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.81
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,38.75
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,38.88
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,38.88
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,119.12
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,119.25
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,119.25
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,38.12
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,88.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.31
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15554
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1274
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16344
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.31
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.56
