Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9726299999999999
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99725
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91379
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94134
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97055
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,80.38
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,80.5
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83249
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92319
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9983799999999999
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.5
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.62
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,246.84
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,246.91
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,246.88
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,246.95
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,245.38
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,245.45
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,38.38
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,119.5
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,119.5
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,119.5
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,90.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,94.12
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,91.62
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,134.87
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,95.62
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-100.94
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07042000000000001
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11809000000000001
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06325
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.94
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9843700000000001
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9953
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93637
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9570000000000001
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993299999999999
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89722
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,78.62
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,78.62
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.62
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.07
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73645
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9406399999999999
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9196799999999999
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.86
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.88
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Min),V,246.09
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Max),V,246.12
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.91
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.92
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Min),A,34.88
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Max),A,35.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Min),A,119.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Max),A,119.12
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,119.12
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Min),A,41.5
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Max),A,42.75
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,42.12
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,49.25
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.94
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04622
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15617999999999999
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04771
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.69
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.88
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94571
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99246
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91369
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91284
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993299999999999
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93179
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,79.62
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,79.62
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.62
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.81
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91727
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72622
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9503799999999999
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Min),V,246.56
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Max),V,246.59
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Min),V,246.64
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Max),V,246.64
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Min),V,245.48
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.5
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Max),A,33.12
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,33.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Min),A,111.12
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Max),A,111.25
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,111.25
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Min),A,48.12
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Max),A,48.25
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,48.12
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,63.13
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.75
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.31
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04283
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11195999999999999
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10692
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.94
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.06
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96704
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99567
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9226700000000001
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88028
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99945
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9000799999999999
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.25
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,79.38
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.25
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.31
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96326
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67593
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92612
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Min),V,246.3
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Max),V,246.3
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Min),V,246.56
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Max),V,246.59
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Min),V,245.09
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.11
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,29.0
