Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,78.88
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,78.88
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.88
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.56
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78601
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9136299999999999
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94235
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,246.56
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,246.56
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.52
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,246.52
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,245.3
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,245.34
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,120.12
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,120.12
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,120.12
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,38.62
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,42.88
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,40.75
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,23.81
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.12
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13497
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11928
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01115
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.56
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.75
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9530299999999999
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99298
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9340799999999999
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84796
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9994799999999999
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8779299999999999
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,78.12
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,78.25
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.25
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99167
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81201
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8871100000000001
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Min),V,246.09
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Max),V,246.12
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.17
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.22
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.95
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Max),V,245.02
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Min),A,45.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Max),A,45.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Min),A,119.38
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Max),A,119.5
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,119.5
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Min),A,39.75
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,40.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-49.88
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.62
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02199
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04652
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.011340000000000001
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.63
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.31
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98013
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9919399999999999
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9228200000000001
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.94
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8821100000000001
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99945
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7789
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,77.12
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,77.25
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.25
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.25
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9031100000000001
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71926
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79309
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Min),V,246.06
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Max),V,246.11
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.05
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.05
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.64
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.66
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Min),A,32.38
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Min),A,105.12
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Max),A,105.25
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,105.25
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Min),A,37.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Max),A,40.38
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.94
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-84.87
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,58.37
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0594
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07633999999999999
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06725
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.19
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.62
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9821799999999999
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9908100000000001
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91299
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.12
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87359
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84906
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,76.62
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,76.75
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.75
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.19
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95544
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7384
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8763700000000001
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.7
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.77
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.92
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.95
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.39
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.41
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Min),A,48.12
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Max),A,48.25
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,48.12
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Min),A,105.12
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Max),A,105.25
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,105.12
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Min),A,39.62
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Max),A,43.62
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.81
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,92.0
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-145.75
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03069
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01402
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02083
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
