Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9995700000000001
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8911399999999999
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,77.5
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,77.62
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.62
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.81
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84155
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53457
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8504299999999999
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.53
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.69
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.44
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Max),V,245.58
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.14
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.22
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Min),A,32.38
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Max),A,32.38
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,32.38
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Min),A,115.5
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Max),A,115.5
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Min),A,50.12
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Max),A,54.25
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,52.12
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,21.06
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.38
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17613
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13234
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21538000000000002
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.63
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.94
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96201
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99359
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9172
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92819
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9994799999999999
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96368
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,77.12
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,77.25
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.25
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84115
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94186
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8914799999999999
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.05
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.08
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Min),V,245.02
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Max),V,245.03
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Min),V,243.81
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Max),V,243.86
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Max),A,33.38
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,33.38
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Min),A,121.5
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Max),A,121.62
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Min),A,62.12
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Max),A,63.5
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,62.75
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,153.69
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,83.5
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.19
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04924
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08116
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07335
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.25
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99216
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99313
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92905
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9644799999999999
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99954
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90228
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,84.38
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,84.5
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.38
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96255
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95099
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87265
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Min),V,244.58
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Max),V,244.67
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.41
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Max),V,244.53
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Min),V,243.31
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Max),V,243.39
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Min),A,53.75
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Max),A,53.75
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,53.75
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Min),A,124.88
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Max),A,125.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,125.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Min),A,48.88
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Max),A,52.62
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,50.75
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,69.12
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,60.37
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,73.06
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0075200000000000015
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14595
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02171
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.68
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.62
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9306
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9919399999999999
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91775
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9578899999999999
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99939
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8798799999999999
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,76.62
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,77.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.88
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.13
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92825
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74838
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8997200000000001
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.92
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.94
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,244.03
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,242.61
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,242.67
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,40.12
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,40.12
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,116.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,116.38
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,116.25
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,51.12
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,52.88
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,51.88
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,115.62
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.94
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-71.31
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00542
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.21336999999999998
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14076
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
