Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.06
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.94
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9707899999999999
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99255
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92465
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87866
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9087799999999999
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,77.62
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,77.75
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.62
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.31
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89136
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60378
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89718
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Min),V,244.95
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Max),V,244.98
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.02
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.02
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.56
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Max),V,243.59
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Min),A,116.25
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Max),A,116.25
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,116.25
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Min),A,49.38
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Max),A,49.5
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,159.63
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,77.88
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.06
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0558
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07274
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.029830000000000002
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.5
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.75
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9376200000000001
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9894700000000001
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91315
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8265
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9992700000000001
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95941
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,78.38
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,78.5
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.38
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8550700000000001
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78869
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87024
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.23
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.23
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,244.08
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,244.17
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,242.91
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,242.91
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,31.88
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,118.12
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,118.12
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,118.12
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,63.5
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,63.75
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,63.62
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,127.37
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.69
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.81
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02309
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11402999999999999
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09142
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.63
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.25
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9891399999999999
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9917299999999999
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91714
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.81
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71508
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96967
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,77.75
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,77.88
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.75
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.12
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8656299999999999
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60687
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8724700000000001
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.3
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.31
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,244.12
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,244.16
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,242.89
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,242.91
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,42.38
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,42.5
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,116.12
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,116.38
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,116.25
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,67.62
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,68.12
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,67.88
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,110.19
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.81
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.13
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.052110000000000004
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11424000000000001
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04671
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.37
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.44
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.19
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95337
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9914200000000001
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9089299999999999
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81585
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99936
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9741200000000001
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,78.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,78.12
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.12
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.06
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82791
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5736600000000001
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8529899999999999
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
