Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.62
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.67
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,244.44
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.47
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.17
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.19
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,30.62
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,30.75
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.75
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,116.75
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,116.75
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,116.75
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,61.75
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,62.12
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,62.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-56.43
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-133.75
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.31
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12136
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08217
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10121000000000001
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.62
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.06
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9324600000000001
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99203
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9105200000000001
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.75
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76379
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99936
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89776
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,77.75
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,78.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.88
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89764
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90036
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93735
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.36
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.41
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.44
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.03
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.05
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,36.12
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,38.88
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,117.62
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,117.88
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,117.75
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,63.12
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,63.5
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,63.25
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0006900000000000001
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11684000000000001
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11669000000000004
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.06
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.13
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.31
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98819
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9688100000000001
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90799
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.31
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.62
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77771
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83142
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,79.25
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.12
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9691799999999999
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82242
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83462
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,243.64
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,243.66
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,243.56
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,242.41
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,242.45
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,46.5
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,46.62
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,46.62
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,108.75
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,109.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,108.88
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,50.12
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,50.5
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,50.38
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,27.38
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.62
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03252
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09847
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10564000000000001
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.75
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.88
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9469299999999999
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98074
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90185
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.88
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97195
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83395
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,79.75
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,79.88
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.75
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87649
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90909
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93085
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,243.77
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,243.78
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,243.86
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,243.86
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.59
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.61
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,47.25
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,47.38
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,47.38
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,109.38
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,109.5
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,109.38
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,60.88
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,60.88
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,60.88
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,96.94
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,43.69
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-55.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06327999999999999
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1404
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11467000000000001
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.75
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.37
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.12
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96094
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9782700000000001
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9051799999999999
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
