Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.19
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97305
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9992700000000001
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85257
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,78.75
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,79.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.88
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8562
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87982
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89386
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.11
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.12
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.17
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.2
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,242.88
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,242.88
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,55.5
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,55.5
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,108.25
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,108.5
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,108.38
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,52.75
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,52.88
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,52.88
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,62.63
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,52.62
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10835
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09331
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00542
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.44
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95047
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9869700000000001
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91333
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8680100000000001
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9143100000000001
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,78.5
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,78.62
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.62
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93542
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90774
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97134
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.08
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.09
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Min),V,243.97
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Max),V,243.98
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.62
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.62
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Min),A,32.75
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,32.75
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Min),A,107.88
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Max),A,107.88
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,107.88
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Min),A,71.25
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Max),A,72.12
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,71.62
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,129.56
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03493
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06697
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18566
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.25
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9518399999999999
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9830899999999999
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99185
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,67.75
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,67.88
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.75
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.37
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.31
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79657
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9992700000000001
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7426699999999999
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,79.75
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,79.88
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.75
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9451299999999999
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86636
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88986
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.7
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.78
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.61
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Max),V,243.64
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.22
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.27
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Min),A,32.88
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Max),A,33.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,33.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Min),A,108.88
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Max),A,109.12
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,108.88
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Min),A,92.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Max),A,92.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.5
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,54.87
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,64.13
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09007000000000001
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11464
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1003
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.25
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.56
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.25
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9838899999999999
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99435
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95245
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.88
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.88
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.5
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.44
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70996
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99939
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83731
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,78.62
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,78.75
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.75
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9576399999999999
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94147
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87597
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.38
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.19
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.2
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.08
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.09
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Min),A,44.62
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Max),A,45.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,44.75
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Min),A,124.38
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Max),A,124.5
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,124.38
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Min),A,57.5
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Max),A,57.5
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.44
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
