Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.122
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13304000000000002
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14864000000000002
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.63
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.19
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.19
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95489
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98334
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9718
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.88
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.5
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71081
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993299999999999
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9255700000000001
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,78.62
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,78.75
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.62
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8433799999999999
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8404200000000001
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8607799999999999
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.72
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Max),V,243.72
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.61
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Max),V,243.62
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.31
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.34
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Min),A,34.88
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Max),A,35.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Min),A,107.88
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Max),A,108.12
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,108.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Min),A,76.62
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Max),A,76.75
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,76.62
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-151.93
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-60.63
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13906
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12775999999999998
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09227
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.75
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.56
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94409
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9853200000000001
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9177799999999999
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8237899999999999
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9994200000000001
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.909
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,80.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.25
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.12
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88159
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9315200000000001
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88226
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.38
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.41
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Max),V,243.47
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.95
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.97
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Min),A,37.38
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Max),A,37.5
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,37.38
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Min),A,109.88
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Max),A,110.12
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Min),A,53.62
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Max),A,53.75
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,53.62
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,58.25
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.44
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06801
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01793
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24819000000000002
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.37
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97455
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9656399999999999
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9917
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,68.38
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,68.38
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.38
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83236
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99939
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9635600000000001
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,80.38
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,80.5
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.44
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83285
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8808
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89325
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.5
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.53
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.48
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.5
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.88
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.89
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Min),A,43.12
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Max),A,43.25
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,43.12
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Min),A,111.75
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Max),A,111.88
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,111.88
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Min),A,110.12
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Max),A,112.75
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,111.62
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-13 00:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,125.31
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-107.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-81.69
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05409
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0945
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14739000000000002
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.44
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.94
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96167
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97766
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96222
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96454
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93811
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,82.75
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,82.88
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.75
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.19
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.44
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.87
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7733399999999999
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69375
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7962
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
