Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Min),V,243.61
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Max),V,243.62
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.25
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.28
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Min),V,242.02
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Max),V,242.03
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Min),A,35.38
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Max),A,35.38
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.38
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Min),A,91.88
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Max),A,92.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Min),A,34.88
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Max),A,35.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,35.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.81
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,70.5
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-108.56
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01521
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05214
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01424
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.63
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95065
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98059
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97028
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83288
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92581
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,82.75
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,82.88
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.75
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.38
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8709399999999999
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6795899999999999
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.862
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.8
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.88
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.17
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Min),V,241.97
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Max),V,242.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Min),A,92.12
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Max),A,92.12
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,92.12
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Min),A,36.5
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Max),A,36.62
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,122.5
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.87
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,107.19
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05147
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02083
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01863
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.75
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.37
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94708
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9845
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96793
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8821399999999999
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92792
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,84.5
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,84.75
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.62
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.31
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98935
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68298
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86346
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.36
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.89
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Max),V,243.95
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Min),V,242.66
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Max),V,242.69
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Max),A,38.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Min),A,93.88
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Max),A,94.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,93.88
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Max),A,34.5
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,34.5
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,79.31
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.38
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.25
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0298
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04112
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00539
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.69
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95438
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97815
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97009
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.44
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78766
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99863
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9125
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,85.5
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,85.62
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.62
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.25
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97464
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63229
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8412799999999999
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.25
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.27
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.8
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.84
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.61
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Max),V,242.62
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Max),A,31.88
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Min),A,95.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Max),A,95.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,32.38
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,148.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-111.19
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.5
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02406
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0081
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00365
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.81
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87918
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97955
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97446
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
