Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8425
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99896
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90094
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,85.38
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,85.5
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.5
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92465
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8316899999999999
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84851
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.11
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.14
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.59
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.66
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,242.27
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,242.3
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,95.5
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,95.5
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,95.5
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,32.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,32.12
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-126.31
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.81
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.62
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03612
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06917000000000001
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09859
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.44
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95355
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97803
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97629
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8365799999999999
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91586
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,94.88
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,95.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,94.88
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.25
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99268
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74408
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8970299999999999
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.59
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.62
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.84
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.86
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.86
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.88
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,33.62
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,114.38
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,114.5
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,114.38
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,34.25
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,34.38
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,34.25
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,82.06
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,67.25
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.69
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01369
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10414
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02644
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.94
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96277
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98416
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96646
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.31
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78296
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99896
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91791
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,86.75
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,86.88
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.88
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.69
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82437
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81335
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8618399999999999
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.53
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.53
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.86
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.88
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.62
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.64
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,97.12
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,97.12
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,97.12
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,36.12
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,36.12
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,36.12
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.56
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,50.56
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,76.5
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08818
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01125
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00102
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.31
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95355
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96997
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96701
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9613
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96387
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,88.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,88.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.31
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93469
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72329
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86636
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.52
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.52
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.95
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.98
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.77
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.8
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,98.25
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,98.25
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,98.25
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,40.62
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,40.75
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,40.62
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,66.75
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-39.69
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
