Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,149.38
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06612
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03856
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00172
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.25
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.5
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.965
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9422
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96136
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8309
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95032
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.62
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.75
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.62
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.38
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9715
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7209399999999999
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93399
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,247.62
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.62
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,247.11
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,247.12
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.83
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,245.84
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,98.62
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,98.62
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,98.62
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,45.88
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,46.62
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,46.38
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,166.69
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01155
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03124
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09548
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.44
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90506
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99261
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97092
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8980100000000001
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98627
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,93.38
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,93.62
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.5
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88736
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8400200000000001
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8999299999999999
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Min),V,247.14
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.3
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.91
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.92
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.44
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Max),V,245.45
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Min),A,108.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Max),A,108.5
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,108.25
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Min),A,56.38
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Max),A,56.5
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,56.38
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.75
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-41.69
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-144.31
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01326
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0222
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02095
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.31
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.75
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96005
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97812
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97806
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.19
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7521899999999999
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98676
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,86.62
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,86.75
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.75
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98465
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87671
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88394
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.62
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.66
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.11
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.14
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.84
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.91
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,34.5
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Min),A,98.5
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Max),A,98.75
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,98.62
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Min),A,54.12
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Max),A,54.25
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,54.12
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,106.5
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,81.19
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-76.44
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08918999999999999
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.033589999999999995
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09999
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.63
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98117
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95999
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97479
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95627
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99863
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99188
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,87.75
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,87.88
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,87.75
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,56.5
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.62
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.62
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93707
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7839
772519,Old Hollow - West Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90521
