Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95349
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95114
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,107.88
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,108.25
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,108.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91855
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97296
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96466
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.28
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.36
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.61
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.55
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.61
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,54.75
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,54.88
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,54.75
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,129.25
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,129.75
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,129.62
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,52.12
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,55.62
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,54.25
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,75.44
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.008870000000000001
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06551
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09837
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.06
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.38
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96707
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96597
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98096
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8783200000000001
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95581
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,121.38
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,121.5
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,121.38
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8499700000000001
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9234
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98578
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.69
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.8
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.88
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.91
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.92
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,34.62
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,34.75
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,134.75
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,135.25
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,135.12
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,66.88
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,70.88
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,68.75
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.12
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-173.19
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.19
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12328
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03978
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15917
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.5
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95853
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97827
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97787
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87836
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99829
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,114.88
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,115.12
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,115.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91986
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90906
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87485
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.78
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.81
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.2
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.23
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.27
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.28
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,34.12
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,34.12
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,129.75
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,129.88
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,129.88
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,62.62
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,62.75
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,62.75
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,87.75
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.82
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03941
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09917
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21282
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.31
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96979
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97861
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98325
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99261
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97427
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,74.62
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.75
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.62
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,100.25
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,100.5
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,100.38
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9693
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92242
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94672
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.75
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.8
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.41
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.45
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,242.25
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.34
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,90.62
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,90.75
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,90.62
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,114.62
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,114.75
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,114.62
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,65.38
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,66.25
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,65.75
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,108.75
