Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.81
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,38.75
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.026410000000000003
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03349
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09383
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.19
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.75
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.25
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97009
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.966
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99429
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97958
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97739
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,46.12
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.12
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,90.88
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,92.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.75
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98758
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93274
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94574
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.89
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,242.95
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.77
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,242.83
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,241.53
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,241.53
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,73.38
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,73.62
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,105.75
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,106.88
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,73.38
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,73.62
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,73.62
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-157.37
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.12
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08263
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02031
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08022
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96509
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98712
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99448
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97156
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99625
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95138
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,91.75
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,92.12
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,91.88
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.31
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92847
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98581
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92902
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,247.17
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,247.2
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.64
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.66
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.78
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.86
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,50.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,50.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,114.75
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,115.25
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,56.25
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,56.25
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,56.25
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,69.69
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,43.56
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.62
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03532
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.037000000000000005
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04131
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.13
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.06
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99478
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98105
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91473
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99759
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99628
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,99.38
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,99.62
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,99.5
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,110.62
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,114.88
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,113.75
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99637
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91589
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93396
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.25
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.28
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.62
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.66
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.47
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.48
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,61.38
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,61.5
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,120.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,120.12
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,120.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,130.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,134.25
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,133.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.13
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-78.69
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07854
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16011
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00148
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.12
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.31
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95911
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99612
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9812
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9249
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99728
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96719
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,109.75
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,110.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,109.75
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99045
