Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99039
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98715
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.69
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.72
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.61
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.69
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.14
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.16
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,45.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,45.12
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,145.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,145.25
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,145.12
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,71.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,71.12
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,40.44
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-99.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.56
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13426
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06511
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.050710000000000005
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.63
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92395
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99039
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97171
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93832
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99768
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96548
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,104.38
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,104.5
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,104.38
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.56
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9884
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87079
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.86
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.89
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.05
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.08
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.05
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.06
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,47.88
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,48.12
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,123.88
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,124.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,62.12
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,62.25
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,62.12
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,28.75
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,108.69
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.25
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02321
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0024
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00285
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96298
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97201
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99451
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97568
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99805
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97812
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,110.12
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,110.75
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,110.25
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98325
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92663
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99353
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.7
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.7
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.75
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.88
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.03
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.09
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,52.75
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,57.88
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,55.62
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,124.5
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,125.12
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,124.62
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,82.88
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,83.12
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,98.88
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.93
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11006
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03062
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08815
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.88
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95285
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99899
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99335
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96237
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99539
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97861
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,115.12
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,115.62
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,115.5
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.12
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97995
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88107
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90918
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.03
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.08
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.31
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.38
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.59
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.67
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,37.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,52.12
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,52.5
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,52.25
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,152.62
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,153.12
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,152.88
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,67.38
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,68.12
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,67.75
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-50.06
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.5
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14311
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11598
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06801
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.94
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96115
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98108
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99173
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
