Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98474
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99713
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98688
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,118.5
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,119.25
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,118.88
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.81
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98581
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8939799999999999
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9942
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.12
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.25
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.14
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.2
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.84
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.94
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.97
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.97
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,84.12
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,84.25
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,84.12
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,130.62
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,131.38
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,81.75
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,83.88
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,82.75
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-155.56
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.68
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03209
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01872
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05995
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.44
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91666
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99564
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99142
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98895
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9971
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98383
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,103.75
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,103.88
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,103.88
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9928
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8775
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98804
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.92
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.95
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.06
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.11
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.64
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.69
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,75.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,75.12
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,75.12
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,127.62
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,127.62
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,127.62
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,63.75
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,68.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,64.88
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,52.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.88
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03752
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09703
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03517
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.56
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.63
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95676
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99744
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97952
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97766
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99802
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97729
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,101.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,101.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,101.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.25
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.992
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94104
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99402
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.3
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.3
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.48
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.48
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.86
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.88
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,64.75
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,64.88
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,64.75
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,125.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,125.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,73.12
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,73.25
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,73.25
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,145.06
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.25
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.37
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.028030000000000003
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11098
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03749
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.63
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97852
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98874
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97748
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94913
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9964
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9902
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,73.75
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,73.75
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.75
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94195
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8352
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98871
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.14
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.17
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.81
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.83
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,240.2
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.25
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,44.25
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,44.38
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,44.25
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,89.25
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,89.5
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,89.38
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,76.62
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,77.0
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,76.75
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
