Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,146.81
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,80.19
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12416
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.060870000000000014
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08553
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.19
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93161
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96658
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99292
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91226
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99768
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9913
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,80.75
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,80.75
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.75
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.56
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89059
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75915
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99826
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.41
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.47
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.77
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.81
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.33
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.38
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,32.12
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,91.62
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,91.75
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,91.62
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,103.5
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,103.5
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,103.5
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-56.93
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,87.31
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,99.88
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09075
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02724
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02834
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.31
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93832
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96689
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99335
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97009
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99701
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98788
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,77.75
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,78.5
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.12
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.37
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8524799999999999
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67303
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99695
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.8
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.81
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.31
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.33
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.27
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.28
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,49.12
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,49.25
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,49.12
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,87.25
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,88.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,87.62
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,94.25
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,94.5
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,94.38
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,84.31
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.25
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07282999999999999
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05769
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13704000000000002
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.13
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.25
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96909
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99594
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98218
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97409
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99637
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99051
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,76.75
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,77.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.88
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,56.38
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.5
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98877
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85525
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98953
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.67
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.72
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.48
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.5
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.44
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.5
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,70.88
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,81.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,78.38
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,109.12
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,109.38
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,109.25
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,85.75
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,86.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,85.88
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,49.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,74.94
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,40.37
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03612
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00929
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12525999999999998
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.06
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97818
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95511
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98224
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97086
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99832
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98025
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,72.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,73.88
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
