Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99228
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80642
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95871
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.89
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.92
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.78
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.8
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.5
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.52
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,70.38
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,70.5
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,70.38
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,83.62
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,85.62
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,85.12
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,51.88
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,52.12
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,51.88
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-73.31
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-92.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01714
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.040760000000000005
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.031389999999999994
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.31
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93426
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98706
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98334
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96539
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99826
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97995
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,78.25
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,78.38
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.25
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99081
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90677
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95657
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.34
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.38
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.11
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.19
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.2
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.25
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,60.12
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,60.12
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,60.12
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,100.88
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,101.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,100.88
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,55.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,55.38
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,55.25
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.69
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-44.31
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,45.12
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02434
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12743
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08083
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.13
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.06
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92245
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94342
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98904
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99228
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99786
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99057
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,54.25
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.62
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.38
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,67.75
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,67.75
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.75
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99658
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85306
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9718
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.39
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.42
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.48
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.52
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.16
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,94.5
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,95.12
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,94.88
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,78.62
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,78.88
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,78.75
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,70.62
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,70.88
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,70.75
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,64.63
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-73.12
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.5
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05501
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0779
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02965
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.88
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.06
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94278
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9725
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95917
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98309
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.995
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98529
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.38
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.25
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-104.81
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99515
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.20772
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98779
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,245.03
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.09
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.89
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.94
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.98
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,79.12
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,79.25
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,79.25
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,69.25
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,69.5
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,69.38
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,60.5
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,60.75
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.44
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.06
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-85.87
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05144
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08565
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08782000000000001
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.13
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9267
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96609
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96228
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
