Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9624
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99725
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97491
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,63.25
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,63.25
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.25
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-142.12
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9978
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6639
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99606
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,245.52
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.55
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.12
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.16
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.22
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.27
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,72.12
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,72.25
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,72.12
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,67.12
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,67.25
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,67.25
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,74.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,74.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,135.57
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,130.56
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,145.06
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07912000000000001
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03197
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04872
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.5
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9115
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96832
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97763
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8347100000000001
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99805
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98651
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,74.12
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,74.12
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.12
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.25
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.06
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-115.25
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98242
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.33831
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91608
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.47
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.52
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.86
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.86
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.88
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.88
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,41.38
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,41.75
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,41.62
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,80.75
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,80.75
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,80.75
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,68.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,68.12
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,42.12
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07057000000000001
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01445
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.30489
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.87
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93109
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96176
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99814
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97778
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99814
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99368
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.5
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.25
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,73.62
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,73.88
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.88
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,65.38
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.88
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.75
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99753
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8797299999999999
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9938
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.17
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.22
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.95
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.98
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.72
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.77
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,92.25
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,93.25
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,85.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,85.25
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,85.12
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,110.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,117.25
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,115.38
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-179.94
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-150.69
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09877
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01619
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0389
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.94
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.56
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95682
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96167
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99216
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98004
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99814
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98712
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,46.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.12
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,73.5
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,73.5
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,54.5
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9884
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8506100000000001
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98883
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.23
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.3
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.78
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.8
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.25
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.25
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,77.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,83.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,80.0
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,84.25
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,84.5
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,84.38
772519,Old Hollow - West Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,94.0
